Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,211.0,14.5,4.75,1.5,34.0,121.61,0.0
2016,1,22,8,0,422.0,29.0,5.0,2.0,68.0,256.78,200.32
2016,1,22,8,15,524.5,38.0,5.3,2.5,117.0,331.62,279.6
2016,1,22,8,30,627.0,47.0,5.6,3.0,166.0,407.72,350.85
2016,1,22,8,45,688.0,52.5,5.9,3.5,217.5,466.83,405.27
2016,1,22,9,0,749.0,58.0,6.2,4.0,269.0,526.9,458.44
2016,1,22,9,15,787.5,62.0,6.25,4.5,319.0,571.94,496.79
2016,1,22,9,30,826.0,66.0,6.3,5.0,369.0,615.94,532.95
2016,1,22,9,45,854.0,68.5,6.35,5.5,414.5,649.89,559.8
2016,1,22,10,0,882.0,71.0,6.4,6.0,460.0,681.67,584.22
2016,1,22,10,15,900.0,73.5,6.35,6.5,500.0,699.84,596.62
2016,1,22,10,30,918.0,76.0,6.3,7.0,540.0,719.6,609.84
2016,1,22,10,45,932.5,76.5,6.3,7.5,573.0,731.57,616.94
2016,1,22,11,0,947.0,77.0,6.3,8.0,606.0,740.28,621.53
2016,1,22,11,15,955.5,78.5,6.2,8.0,631.5,742.56,621.95
2016,1,22,11,30,964.0,80.0,6.1,8.0,657.0,741.3,619.76
2016,1,22,11,45,967.5,81.5,6.1,8.5,674.0,733.13,610.97
2016,1,22,12,0,971.0,83.0,6.1,9.0,691.0,721.45,599.23
2016,1,22,12,15,973.5,83.5,6.05,9.0,699.5,704.64,584.32
2016,1,22,12,30,976.0,84.0,6.0,9.0,708.0,684.47,566.58
2016,1,22,12,45,977.0,83.5,6.0,9.5,708.0,659.12,543.65
2016,1,22,13,0,978.0,83.0,6.0,10.0,708.0,630.65,517.96
2016,1,22,13,15,975.0,82.5,5.9,10.0,699.0,597.06,488.5
2016,1,22,13,30,972.0,82.0,5.8,10.0,690.0,560.85,456.36
2016,1,22,13,45,967.5,81.0,5.75,10.5,672.0,521.01,419.98
2016,1,22,14,0,963.0,80.0,5.7,11.0,654.0,478.99,381.16
2016,1,22,14,15,954.0,78.5,5.6,11.0,628.5,432.84,338.91
2016,1,22,14,30,945.0,77.0,5.5,11.0,603.0,385.29,294.71
2016,1,22,14,45,931.0,76.0,5.45,11.0,569.0,335.57,248.26
2016,1,22,15,0,917.0,75.0,5.4,11.0,535.0,285.34,201.28
2016,1,22,15,15,898.0,72.5,5.25,10.5,495.0,232.65,153.6
2016,1,22,15,30,879.0,70.0,5.1,10.0,455.0,175.45,104.68
2016,1,22,15,45,854.0,66.5,4.95,10.0,409.5,122.58,65.27
2016,1,22,16,0,829.0,63.0,4.8,10.0,364.0,71.49,38.6
2016,1,22,16,15,790.0,59.0,4.25,9.0,314.0,43.5,34.08
2016,1,22,16,30,751.0,55.0,3.7,8.0,264.0,41.84,32.71
2016,1,22,16,45,691.5,49.5,3.2,7.5,212.5,38.81,29.91
2016,1,22,17,0,632.0,44.0,2.7,7.0,161.0,35.79,26.94
2016,1,22,17,15,527.5,35.5,2.5,6.0,112.5,29.75,21.05
2016,1,22,17,30,423.0,27.0,2.3,5.0,64.0,23.54,13.82
2016,1,22,17,45,211.5,13.5,2.1,4.5,32.0,12.87,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,215.5,14.0,1.25,0.5,34.0,123.6,0.0
2016,1,23,8,0,431.0,28.0,1.4,1.0,68.0,254.01,198.2
2016,1,23,8,15,531.0,36.0,1.35,1.5,116.5,328.57,274.21
2016,1,23,8,30,631.0,44.0,1.3,2.0,165.0,408.2,345.3
2016,1,23,8,45,690.5,49.5,1.3,3.0,216.5,466.48,395.34
2016,1,23,9,0,750.0,55.0,1.3,4.0,268.0,525.83,443.67
2016,1,23,9,15,787.0,59.0,1.3,4.5,317.0,570.06,478.6
2016,1,23,9,30,824.0,63.0,1.3,5.0,366.0,613.25,511.37
2016,1,23,9,45,849.5,65.5,1.3,6.0,411.0,645.66,533.79
2016,1,23,10,0,875.0,68.0,1.3,7.0,456.0,671.36,550.56
2016,1,23,10,15,893.0,70.5,1.3,7.5,495.5,694.11,564.99
2016,1,23,10,30,911.0,73.0,1.3,8.0,535.0,714.0,577.16
2016,1,23,10,45,923.0,74.5,1.35,8.5,568.0,725.52,583.68
2016,1,23,11,0,935.0,76.0,1.4,9.0,601.0,733.76,587.96
2016,1,23,11,15,943.0,77.5,1.4,9.5,626.0,735.83,587.38
2016,1,23,11,30,951.0,79.0,1.4,10.0,651.0,734.43,584.48
2016,1,23,11,45,953.5,81.0,1.45,10.5,667.5,726.33,577.06
2016,1,23,12,0,956.0,83.0,1.5,11.0,684.0,714.79,566.8
2016,1,23,12,15,958.0,83.5,1.6,11.5,692.5,697.97,553.06
2016,1,23,12,30,960.0,84.0,1.7,12.0,701.0,677.85,536.67
2016,1,23,12,45,959.0,84.0,1.8,12.5,700.5,652.24,515.9
2016,1,23,13,0,958.0,84.0,1.9,13.0,700.0,623.65,492.49
2016,1,23,13,15,955.0,83.5,2.0,13.0,691.0,590.66,466.11
2016,1,23,13,30,952.0,83.0,2.1,13.0,682.0,555.09,437.03
2016,1,23,13,45,946.0,82.5,2.25,13.5,664.5,515.72,403.58
2016,1,23,14,0,940.0,82.0,2.4,14.0,647.0,474.33,367.62
2016,1,23,14,15,931.0,80.5,2.45,14.0,621.0,429.06,328.12
2016,1,23,14,30,922.0,79.0,2.5,14.0,595.0,382.44,286.55
2016,1,23,14,45,909.5,77.5,2.55,14.0,562.5,333.67,242.53
2016,1,23,15,0,897.0,76.0,2.6,14.0,530.0,284.31,197.66
2016,1,23,15,15,878.0,73.5,2.55,13.5,490.0,232.51,151.86
2016,1,23,15,30,859.0,71.0,2.5,13.0,450.0,176.22,104.54
2016,1,23,15,45,832.5,68.0,2.45,13.0,405.0,124.54,66.37
2016,1,23,16,0,806.0,65.0,2.4,13.0,360.0,74.83,40.13
2016,1,23,16,15,767.5,61.0,2.15,12.0,311.0,44.96,34.98
2016,1,23,16,30,729.0,57.0,1.9,11.0,262.0,43.38,33.73
2016,1,23,16,45,669.5,51.0,1.7,10.0,211.5,39.98,30.69
2016,1,23,17,0,610.0,45.0,1.5,9.0,161.0,36.55,27.45
2016,1,23,17,15,508.5,36.5,1.55,8.5,113.0,27.95,19.29
2016,1,23,17,30,407.0,28.0,1.6,8.0,65.0,22.32,12.89
2016,1,23,17,45,203.5,14.0,1.7,7.5,32.5,11.05,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,193.0,15.5,3.7,3.0,34.0,116.64,0.0
2016,1,24,8,0,386.0,31.0,4.0,4.0,68.0,243.8,190.55
2016,1,24,8,15,489.0,40.0,4.05,4.5,116.0,318.43,266.31
2016,1,24,8,30,592.0,49.0,4.1,5.0,164.0,399.1,339.56
2016,1,24,8,45,638.5,52.0,4.2,6.0,207.0,441.57,378.1
2016,1,24,9,0,685.0,55.0,4.3,7.0,250.0,489.12,418.72
2016,1,24,9,15,698.0,63.0,4.6,7.5,292.5,521.85,446.46
2016,1,24,9,30,711.0,71.0,4.9,8.0,335.0,552.67,471.66
2016,1,24,9,45,775.0,75.5,5.2,9.0,394.0,610.85,517.74
2016,1,24,10,0,839.0,80.0,5.5,10.0,453.0,668.24,561.97
2016,1,24,10,15,857.5,82.5,5.65,10.5,492.5,690.83,578.26
2016,1,24,10,30,876.0,85.0,5.8,11.0,532.0,710.59,591.95
2016,1,24,10,45,888.5,87.0,5.95,12.0,564.5,722.58,598.32
2016,1,24,11,0,901.0,89.0,6.1,13.0,597.0,731.31,602.22
2016,1,24,11,15,910.0,90.5,6.1,13.5,622.0,730.2,599.22
2016,1,24,11,30,919.0,92.0,6.1,14.0,647.0,729.55,596.66
2016,1,24,11,45,922.5,93.5,6.2,14.5,663.5,721.76,588.57
2016,1,24,12,0,926.0,95.0,6.3,15.0,680.0,710.62,577.85
2016,1,24,12,15,928.0,95.5,6.25,15.0,688.5,694.18,563.61
2016,1,24,12,30,930.0,96.0,6.2,15.0,697.0,674.53,546.74
2016,1,24,12,45,735.5,160.0,6.2,15.5,635.0,597.87,482.44
2016,1,24,13,0,541.0,224.0,6.2,16.0,573.0,522.18,419.28
2016,1,24,13,15,561.0,213.5,6.1,16.0,571.5,502.39,402.56
2016,1,24,13,30,581.0,203.0,6.0,16.0,570.0,479.94,383.16
2016,1,24,13,45,741.5,149.5,5.95,16.5,605.0,482.22,381.86
2016,1,24,14,0,902.0,96.0,5.9,17.0,640.0,471.72,368.51
2016,1,24,14,15,892.0,94.5,5.8,17.0,614.5,426.85,328.47
2016,1,24,14,30,882.0,93.0,5.7,17.0,589.0,380.85,286.85
2016,1,24,14,45,875.5,88.0,5.6,17.0,557.5,331.88,242.18
2016,1,24,15,0,869.0,83.0,5.5,17.0,526.0,281.97,196.48
2016,1,24,15,15,849.0,80.5,5.2,17.0,486.5,230.84,150.83
2016,1,24,15,30,829.0,78.0,4.9,17.0,447.0,180.51,108.19
2016,1,24,15,45,796.0,75.5,4.65,17.0,401.0,130.06,71.07
2016,1,24,16,0,763.0,73.0,4.4,17.0,355.0,82.33,45.6
2016,1,24,16,15,722.0,68.5,3.95,16.0,306.5,51.08,39.8
2016,1,24,16,30,681.0,64.0,3.5,15.0,258.0,44.85,34.45
2016,1,24,16,45,612.5,58.0,3.1,14.0,207.5,42.05,32.0
2016,1,24,17,0,544.0,52.0,2.7,13.0,157.0,39.25,29.38
2016,1,24,17,15,440.0,41.5,2.65,12.5,110.0,32.26,22.73
2016,1,24,17,30,336.0,31.0,2.6,12.0,63.0,24.97,15.02
2016,1,24,17,45,168.0,15.5,2.55,12.0,31.5,12.33,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,19.0,2.85,11.5,30.5,88.89,0.0
2016,1,25,8,0,239.0,38.0,3.1,12.0,61.0,184.79,140.21
2016,1,25,8,15,341.5,51.5,3.25,12.5,106.5,257.6,209.09
2016,1,25,8,30,444.0,65.0,3.4,13.0,152.0,337.98,279.31
2016,1,25,8,45,529.0,71.0,3.55,14.0,203.0,406.79,337.63
2016,1,25,9,0,614.0,77.0,3.7,15.0,254.0,477.94,395.7
2016,1,25,9,15,658.0,83.0,3.6,15.5,302.0,525.67,433.35
2016,1,25,9,30,702.0,89.0,3.5,16.0,350.0,572.95,469.34
2016,1,25,9,45,749.0,88.5,3.4,16.5,397.5,613.77,499.43
2016,1,25,10,0,796.0,88.0,3.3,17.0,445.0,650.75,525.84
2016,1,25,10,15,817.0,91.0,3.15,17.5,484.5,675.25,541.67
2016,1,25,10,30,838.0,94.0,3.0,18.0,524.0,697.06,555.12
2016,1,25,10,45,863.0,92.5,2.85,18.5,559.0,713.76,564.49
2016,1,25,11,0,888.0,91.0,2.7,19.0,594.0,727.35,571.37
2016,1,25,11,15,898.0,92.5,2.5,19.0,620.0,730.54,571.53
2016,1,25,11,30,908.0,94.0,2.3,19.0,646.0,727.12,566.98
2016,1,25,11,45,917.5,94.0,2.15,19.5,664.0,721.94,560.13
2016,1,25,12,0,927.0,94.0,2.0,20.0,682.0,713.32,550.75
2016,1,25,12,15,930.5,94.5,1.95,20.0,691.5,697.87,538.12
2016,1,25,12,30,934.0,95.0,1.9,20.0,701.0,679.15,523.04
2016,1,25,12,45,939.5,92.5,1.85,20.5,702.5,655.44,503.3
2016,1,25,13,0,945.0,90.0,1.8,21.0,704.0,628.54,481.03
2016,1,25,13,15,943.5,89.5,1.75,21.0,695.5,596.66,455.63
2016,1,25,13,30,942.0,89.0,1.7,21.0,687.0,562.12,427.76
2016,1,25,13,45,941.5,86.5,1.7,21.0,671.5,523.68,396.61
2016,1,25,14,0,941.0,84.0,1.7,21.0,656.0,482.87,362.8
2016,1,25,14,15,933.0,82.5,1.65,21.0,630.5,437.82,324.76
2016,1,25,14,30,925.0,81.0,1.6,21.0,605.0,391.32,284.69
2016,1,25,14,45,916.0,78.5,1.55,21.0,573.0,342.42,242.0
2016,1,25,15,0,907.0,76.0,1.5,21.0,541.0,292.62,198.14
2016,1,25,15,15,889.0,73.5,1.35,20.5,501.5,240.33,153.24
2016,1,25,15,30,871.0,71.0,1.2,20.0,462.0,183.39,106.5
2016,1,25,15,45,847.0,68.0,1.1,20.0,417.0,131.06,68.19
2016,1,25,16,0,823.0,65.0,1.0,20.0,372.0,80.41,40.74
2016,1,25,16,15,785.5,61.0,1.0,19.0,322.0,44.72,33.74
2016,1,25,16,30,748.0,57.0,1.0,18.0,272.0,43.12,32.53
2016,1,25,16,45,685.0,52.0,1.0,17.5,220.5,40.61,30.31
2016,1,25,17,0,622.0,47.0,1.0,17.0,169.0,38.16,27.97
2016,1,25,17,15,521.0,38.5,1.05,16.0,120.0,29.47,20.03
2016,1,25,17,30,420.0,30.0,1.1,15.0,71.0,23.92,14.15
2016,1,25,17,45,210.0,15.0,1.2,14.5,35.5,11.78,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,57.0,18.0,4.55,5.5,23.5,53.9,0.0
2016,1,26,8,0,114.0,36.0,4.8,6.0,47.0,113.12,86.75
2016,1,26,8,15,156.0,56.5,5.05,6.0,81.5,161.78,133.84
2016,1,26,8,30,198.0,77.0,5.3,6.0,116.0,211.95,179.92
2016,1,26,8,45,236.5,92.5,5.55,6.5,152.0,254.95,218.73
2016,1,26,9,0,275.0,108.0,5.8,7.0,188.0,299.64,258.0
2016,1,26,9,15,138.0,118.5,5.85,7.0,158.5,220.03,188.14
2016,1,26,9,30,1.0,129.0,5.9,7.0,129.0,127.45,105.36
2016,1,26,9,45,90.5,163.5,6.0,7.5,204.5,230.95,195.68
2016,1,26,10,0,180.0,198.0,6.1,8.0,280.0,338.66,287.08
2016,1,26,10,15,149.0,216.0,6.1,8.0,287.5,335.84,283.06
2016,1,26,10,30,118.0,234.0,6.1,8.0,295.0,331.64,278.07
2016,1,26,10,45,226.5,239.0,6.2,8.5,365.0,409.5,343.66
2016,1,26,11,0,335.0,244.0,6.3,9.0,435.0,495.76,414.38
2016,1,26,11,15,258.5,267.5,6.35,9.0,418.5,462.27,384.56
2016,1,26,11,30,182.0,291.0,6.4,9.0,402.0,420.56,348.46
2016,1,26,11,45,328.5,268.0,6.45,9.5,475.0,497.32,412.35
2016,1,26,12,0,475.0,245.0,6.5,10.0,548.0,568.72,470.18
2016,1,26,12,15,237.5,193.5,6.6,10.0,345.0,346.85,287.9
2016,1,26,12,30,0.0,142.0,6.7,10.0,142.0,132.62,106.34
2016,1,26,12,45,4.5,178.5,6.8,10.0,181.5,169.21,137.07
2016,1,26,13,0,9.0,215.0,6.9,10.0,221.0,205.04,166.83
2016,1,26,13,15,4.5,122.5,6.95,10.0,125.5,116.48,93.02
2016,1,26,13,30,0.0,30.0,7.0,10.0,30.0,27.91,18.16
2016,1,26,13,45,0.0,39.0,7.1,10.0,39.0,36.29,25.33
2016,1,26,14,0,0.0,48.0,7.2,10.0,48.0,44.67,32.5
2016,1,26,14,15,0.0,79.0,6.85,10.0,79.0,73.59,57.16
2016,1,26,14,30,0.0,110.0,6.5,10.0,110.0,102.02,81.35
2016,1,26,14,45,0.0,66.0,6.2,10.0,66.0,61.43,47.0
2016,1,26,15,0,0.0,22.0,5.9,10.0,22.0,20.43,11.95
2016,1,26,15,15,3.5,90.0,5.45,9.5,92.0,84.3,66.79
2016,1,26,15,30,7.0,158.0,5.0,9.0,162.0,141.5,115.66
2016,1,26,15,45,4.0,144.0,4.6,9.0,146.0,127.73,104.29
2016,1,26,16,0,1.0,130.0,4.2,9.0,130.0,114.27,93.17
2016,1,26,16,15,0.5,112.0,3.95,8.5,112.0,98.37,83.78
2016,1,26,16,30,0.0,94.0,3.7,8.0,94.0,83.25,70.33
2016,1,26,16,45,0.0,76.5,3.5,7.5,76.5,68.33,56.8
2016,1,26,17,0,0.0,59.0,3.3,7.0,59.0,53.23,42.85
2016,1,26,17,15,0.0,41.5,3.35,6.5,41.5,37.96,28.54
2016,1,26,17,30,0.0,24.0,3.4,6.0,24.0,22.28,13.52
2016,1,26,17,45,0.0,12.0,3.45,6.0,12.0,11.13,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,206.0,15.5,3.6,1.5,36.5,124.85,0.0
2016,1,27,8,0,412.0,31.0,3.8,2.0,73.0,258.9,207.09
2016,1,27,8,15,511.5,40.0,3.8,3.0,122.0,333.43,281.08
2016,1,27,8,30,611.0,49.0,3.8,4.0,171.0,413.83,353.44
2016,1,27,8,45,673.0,54.5,3.85,5.0,223.0,469.2,402.29
2016,1,27,9,0,735.0,60.0,3.9,6.0,275.0,530.55,453.6
2016,1,27,9,15,773.0,64.5,4.0,6.5,325.0,576.35,491.18
2016,1,27,9,30,811.0,69.0,4.1,7.0,375.0,621.16,526.76
2016,1,27,9,45,838.5,72.0,4.25,8.0,421.0,655.81,552.5
2016,1,27,10,0,866.0,75.0,4.4,9.0,467.0,688.33,575.76
2016,1,27,10,15,884.0,77.0,4.3,9.0,507.0,710.65,591.08
2016,1,27,10,30,902.0,79.0,4.2,9.0,547.0,725.69,600.68
2016,1,27,10,45,916.5,80.5,4.1,9.5,580.5,739.2,607.99
2016,1,27,11,0,931.0,82.0,4.0,10.0,614.0,749.45,613.04
2016,1,27,11,15,940.0,83.5,3.95,10.5,640.0,752.42,612.92
2016,1,27,11,30,949.0,85.0,3.9,11.0,666.0,751.89,610.35
2016,1,27,11,45,955.0,85.5,3.9,11.5,684.0,744.68,603.14
2016,1,27,12,0,961.0,86.0,3.9,12.0,702.0,733.97,592.9
2016,1,27,12,15,964.0,86.5,3.9,12.0,711.0,717.79,579.34
2016,1,27,12,30,967.0,87.0,3.9,12.0,720.0,698.22,563.06
2016,1,27,12,45,969.5,86.0,3.9,12.0,721.0,673.55,542.69
2016,1,27,13,0,972.0,85.0,3.9,12.0,722.0,645.69,519.54
2016,1,27,13,15,970.0,84.5,3.85,12.0,713.5,612.76,491.87
2016,1,27,13,30,968.0,84.0,3.8,12.0,705.0,577.13,461.54
2016,1,27,13,45,966.0,82.0,3.8,12.5,688.5,537.55,426.77
2016,1,27,14,0,964.0,80.0,3.8,13.0,672.0,495.6,389.39
2016,1,27,14,15,956.5,79.0,3.75,13.0,647.0,450.21,349.08
2016,1,27,14,30,949.0,78.0,3.7,13.0,622.0,403.24,306.56
2016,1,27,14,45,937.5,76.0,3.65,13.0,589.0,352.84,260.57
2016,1,27,15,0,926.0,74.0,3.6,13.0,556.0,301.71,213.53
2016,1,27,15,15,909.0,72.0,3.4,12.5,516.0,248.94,165.97
2016,1,27,15,30,892.0,70.0,3.2,12.0,476.0,196.45,120.5
2016,1,27,15,45,871.5,66.5,3.0,12.0,431.0,137.57,74.32
2016,1,27,16,0,851.0,63.0,2.8,12.0,386.0,85.13,43.14
2016,1,27,16,15,815.5,59.0,2.4,11.0,335.5,42.88,33.22
2016,1,27,16,30,780.0,55.0,2.0,10.0,285.0,41.19,31.89
2016,1,27,16,45,728.0,49.5,1.6,9.0,233.0,38.16,29.21
2016,1,27,17,0,676.0,44.0,1.2,8.0,181.0,35.09,26.35
2016,1,27,17,15,582.0,36.5,1.2,7.5,130.5,30.01,21.39
2016,1,27,17,30,488.0,29.0,1.2,7.0,80.0,24.83,15.83
2016,1,27,17,45,244.0,14.5,1.25,6.5,40.0,12.1,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,233.5,14.0,3.35,4.0,38.0,133.19,12.1
2016,1,28,8,0,467.0,28.0,3.7,5.0,76.0,276.82,220.19
2016,1,28,8,15,562.0,35.5,3.55,6.0,126.0,350.57,292.54
2016,1,28,8,30,657.0,43.0,3.4,7.0,176.0,429.26,362.4
2016,1,28,8,45,715.0,47.5,3.25,8.0,228.0,487.15,412.04
2016,1,28,9,0,773.0,52.0,3.1,9.0,280.0,546.06,459.85
2016,1,28,9,15,808.5,55.5,3.1,10.0,330.0,590.07,493.93
2016,1,28,9,30,844.0,59.0,3.1,11.0,380.0,628.21,522.16
2016,1,28,9,45,870.0,61.0,3.15,12.0,426.0,661.41,545.29
2016,1,28,10,0,896.0,63.0,3.2,13.0,472.0,692.51,565.64
2016,1,28,10,15,913.0,65.0,3.3,13.5,512.0,714.9,580.33
2016,1,28,10,30,930.0,67.0,3.4,14.0,552.0,734.35,592.77
2016,1,28,10,45,942.5,68.0,3.5,15.0,585.0,746.3,598.51
2016,1,28,11,0,955.0,69.0,3.6,16.0,618.0,754.9,601.87
2016,1,28,11,15,963.0,70.0,3.6,16.5,644.0,756.85,601.13
2016,1,28,11,30,971.0,71.0,3.6,17.0,670.0,755.22,597.98
2016,1,28,11,45,973.5,73.0,3.65,17.5,687.0,747.29,590.61
2016,1,28,12,0,976.0,75.0,3.7,18.0,704.0,735.8,580.83
2016,1,28,12,15,979.0,75.5,3.7,18.0,713.0,719.57,567.59
2016,1,28,12,30,982.0,76.0,3.7,18.0,722.0,699.9,551.63
2016,1,28,12,45,982.5,75.5,3.7,18.5,722.5,674.32,530.08
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,645.61,505.93
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,612.49,479.02
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,576.62,449.45
2016,1,28,13,45,975.0,73.0,3.7,19.5,689.5,536.74,415.34
2016,1,28,14,0,971.0,72.0,3.7,20.0,673.0,494.59,378.76
2016,1,28,14,15,964.0,71.0,3.6,19.5,648.0,449.18,340.05
2016,1,28,14,30,957.0,70.0,3.5,19.0,623.0,402.13,299.0
2016,1,28,14,45,940.5,71.0,3.45,19.0,589.5,352.52,254.71
2016,1,28,15,0,924.0,72.0,3.4,19.0,556.0,302.52,209.73
2016,1,28,15,15,908.0,69.5,2.95,18.5,516.5,249.59,162.9
2016,1,28,15,30,892.0,67.0,2.5,18.0,477.0,196.86,117.98
2016,1,28,15,45,870.0,64.0,2.1,17.5,431.5,143.53,77.26
2016,1,28,16,0,848.0,61.0,1.7,17.0,386.0,85.94,41.92
2016,1,28,16,15,813.5,57.5,1.6,16.0,336.5,41.52,31.32
2016,1,28,16,30,779.0,54.0,1.5,15.0,287.0,40.2,30.35
2016,1,28,16,45,727.0,49.0,1.4,14.5,235.0,37.58,28.02
2016,1,28,17,0,675.0,44.0,1.3,14.0,183.0,34.94,25.55
2016,1,28,17,15,583.0,36.5,1.3,13.5,132.5,29.86,20.72
2016,1,28,17,30,491.0,29.0,1.3,13.0,82.0,24.67,15.35
2016,1,28,17,45,245.5,14.5,1.3,13.0,41.0,12.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,240.0,14.5,2.9,8.5,39.5,137.63,24.33
2016,1,29,8,0,480.0,29.0,3.3,10.0,79.0,285.15,223.57
2016,1,29,8,15,573.5,36.5,3.4,10.5,129.5,359.07,294.92
2016,1,29,8,30,667.0,44.0,3.5,11.0,180.0,437.69,364.41
2016,1,29,8,45,720.5,49.5,3.6,12.0,232.0,494.74,413.0
2016,1,29,9,0,774.0,55.0,3.7,13.0,284.0,552.55,459.81
2016,1,29,9,15,809.0,58.5,3.7,14.0,334.5,596.46,493.43
2016,1,29,9,30,844.0,62.0,3.7,15.0,385.0,639.2,524.74
2016,1,29,9,45,867.5,65.0,3.7,16.0,430.5,667.28,543.54
2016,1,29,10,0,891.0,68.0,3.7,17.0,476.0,697.89,563.1
2016,1,29,10,15,907.5,70.0,4.05,17.5,516.5,719.89,578.15
2016,1,29,10,30,924.0,72.0,4.4,18.0,557.0,738.95,591.2
2016,1,29,10,45,935.5,74.0,4.75,19.0,590.0,751.31,598.51
2016,1,29,11,0,947.0,76.0,5.1,20.0,623.0,760.29,603.32
2016,1,29,11,15,954.5,77.0,5.15,20.0,648.5,761.85,603.67
2016,1,29,11,30,962.0,78.0,5.2,20.0,674.0,759.87,601.6
2016,1,29,11,45,964.0,80.0,5.3,20.5,690.5,751.59,594.09
2016,1,29,12,0,966.0,82.0,5.4,21.0,707.0,739.8,584.1
2016,1,29,12,15,968.0,82.5,5.45,21.0,716.0,722.99,570.48
2016,1,29,12,30,970.0,83.0,5.5,21.0,725.0,702.82,554.19
2016,1,29,12,45,969.0,83.0,5.55,21.0,725.0,677.02,533.43
2016,1,29,13,0,968.0,83.0,5.6,21.0,725.0,648.18,510.03
2016,1,29,13,15,965.5,83.0,5.6,21.0,716.0,615.59,483.18
2016,1,29,13,30,963.0,83.0,5.6,21.0,707.0,580.3,453.74
2016,1,29,13,45,957.5,82.0,5.65,21.0,690.0,540.12,420.0
2016,1,29,14,0,952.0,81.0,5.7,21.0,673.0,497.82,383.79
2016,1,29,14,15,943.5,80.0,5.6,21.0,647.5,452.4,344.09
2016,1,29,14,30,935.0,79.0,5.5,21.0,622.0,405.53,302.41
2016,1,29,14,45,924.5,77.0,5.45,21.0,589.5,355.92,257.93
2016,1,29,15,0,914.0,75.0,5.4,21.0,557.0,305.5,212.36
2016,1,29,15,15,897.5,72.5,5.15,20.5,517.5,252.81,165.76
2016,1,29,15,30,881.0,70.0,4.9,20.0,478.0,200.39,121.01
2016,1,29,15,45,857.5,67.0,4.65,19.5,432.5,141.89,75.78
2016,1,29,16,0,834.0,64.0,4.4,19.0,387.0,90.2,44.61
2016,1,29,16,15,799.0,60.5,4.05,18.0,337.5,43.76,33.01
2016,1,29,16,30,764.0,57.0,3.7,17.0,288.0,42.56,32.14
2016,1,29,16,45,710.5,51.5,3.4,16.0,236.0,39.6,29.61
2016,1,29,17,0,657.0,46.0,3.1,15.0,184.0,36.61,26.9
2016,1,29,17,15,565.5,38.5,3.0,14.0,133.5,31.62,22.22
2016,1,29,17,30,474.0,31.0,2.9,13.0,83.0,26.54,17.02
2016,1,29,17,45,237.0,15.5,2.85,12.5,41.5,11.89,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,215.5,16.5,4.0,7.0,39.5,133.36,34.66
2016,1,30,8,0,431.0,33.0,4.2,8.0,79.0,273.38,217.27
2016,1,30,8,15,530.0,41.5,4.15,8.5,129.0,348.83,289.69
2016,1,30,8,30,629.0,50.0,4.1,9.0,179.0,429.95,361.69
2016,1,30,8,45,691.0,55.0,4.1,10.0,232.5,486.02,409.93
2016,1,30,9,0,753.0,60.0,4.1,11.0,286.0,547.96,460.41
2016,1,30,9,15,790.5,64.5,4.15,12.0,336.5,594.37,496.48
2016,1,30,9,30,828.0,69.0,4.2,13.0,387.0,639.73,530.33
2016,1,30,9,45,854.5,71.5,4.3,14.5,433.5,673.83,553.55
2016,1,30,10,0,881.0,74.0,4.4,16.0,480.0,705.72,573.62
2016,1,30,10,15,898.5,76.5,4.5,16.5,521.0,724.14,585.33
2016,1,30,10,30,916.0,79.0,4.6,17.0,562.0,744.39,598.44
2016,1,30,10,45,928.5,80.5,4.7,18.0,595.5,756.81,604.52
2016,1,30,11,0,941.0,82.0,4.8,19.0,629.0,765.91,608.22
2016,1,30,11,15,949.0,83.5,4.85,19.5,655.0,768.34,608.04
2016,1,30,11,30,957.0,85.0,4.9,20.0,681.0,767.23,605.45
2016,1,30,11,45,961.5,86.0,5.0,20.5,698.5,759.58,598.46
2016,1,30,12,0,966.0,87.0,5.1,21.0,716.0,748.39,589.0
2016,1,30,12,15,968.0,87.5,5.1,21.0,724.5,731.52,575.25
2016,1,30,12,30,970.0,88.0,5.1,21.0,733.0,711.27,558.85
2016,1,30,12,45,969.0,88.0,5.15,21.5,733.0,685.39,537.17
2016,1,30,13,0,968.0,88.0,5.2,22.0,733.0,656.46,512.95
2016,1,30,13,15,964.5,87.5,5.2,22.0,724.0,622.73,485.58
2016,1,30,13,30,961.0,87.0,5.2,22.0,715.0,586.4,455.69
2016,1,30,13,45,954.5,87.0,5.2,22.0,697.0,546.62,422.51
2016,1,30,14,0,948.0,87.0,5.2,22.0,679.0,504.79,386.97
2016,1,30,14,15,939.0,85.5,5.1,22.0,653.5,458.74,347.21
2016,1,30,14,30,930.0,84.0,5.0,22.0,628.0,411.29,305.51
2016,1,30,14,45,918.0,81.5,4.9,22.0,594.5,360.86,260.8
2016,1,30,15,0,906.0,79.0,4.8,22.0,561.0,309.79,215.13
2016,1,30,15,15,888.5,77.0,4.55,21.5,521.0,257.53,169.22
2016,1,30,15,30,871.0,75.0,4.3,21.0,481.0,200.54,121.01
2016,1,30,15,45,844.5,72.0,4.05,20.5,435.0,147.26,80.06
2016,1,30,16,0,818.0,69.0,3.8,20.0,389.0,95.94,48.71
2016,1,30,16,15,781.5,65.0,3.6,19.0,339.0,47.25,35.91
2016,1,30,16,30,745.0,61.0,3.4,18.0,289.0,45.78,34.84
2016,1,30,16,45,688.5,55.5,3.2,17.0,237.0,42.97,32.46
2016,1,30,17,0,632.0,50.0,3.0,16.0,185.0,40.16,29.93
2016,1,30,17,15,539.0,41.5,3.1,15.5,134.5,31.39,21.9
2016,1,30,17,30,446.0,33.0,3.2,15.0,84.0,25.96,16.46
2016,1,30,17,45,223.0,16.5,3.3,14.5,42.0,12.68,1.14
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.0,16.5,3.7,10.5,38.5,130.22,42.51
2016,1,31,8,0,412.0,33.0,3.9,11.0,77.0,265.38,209.33
2016,1,31,8,15,509.0,41.5,3.8,11.5,126.5,339.37,278.94
2016,1,31,8,30,606.0,50.0,3.7,12.0,176.0,418.99,348.63
2016,1,31,8,45,673.0,54.0,3.65,13.0,228.5,476.43,397.22
2016,1,31,9,0,740.0,58.0,3.6,14.0,281.0,539.93,448.16
2016,1,31,9,15,777.0,62.0,3.45,15.0,331.0,585.24,482.25
2016,1,31,9,30,814.0,66.0,3.3,16.0,381.0,629.54,514.06
2016,1,31,9,45,843.0,68.0,3.2,17.0,427.5,664.62,537.59
2016,1,31,10,0,872.0,70.0,3.1,18.0,474.0,692.86,554.67
2016,1,31,10,15,889.0,72.0,3.05,19.0,514.0,715.17,567.23
2016,1,31,10,30,906.0,74.0,3.0,20.0,554.0,734.61,577.53
2016,1,31,10,45,919.0,75.5,2.95,21.0,587.5,747.53,583.03
2016,1,31,11,0,932.0,77.0,2.9,22.0,621.0,757.15,586.22
2016,1,31,11,15,940.0,78.0,2.95,22.5,647.0,759.22,585.79
2016,1,31,11,30,948.0,79.0,3.0,23.0,673.0,757.79,583.09
2016,1,31,11,45,947.5,82.5,3.05,24.0,689.5,749.55,574.62
2016,1,31,12,0,947.0,86.0,3.1,25.0,706.0,737.85,563.93
2016,1,31,12,15,949.5,86.0,3.05,25.0,714.5,721.17,550.8
2016,1,31,12,30,952.0,86.0,3.0,25.0,723.0,701.18,535.08
2016,1,31,12,45,952.5,86.0,3.0,25.0,723.5,676.68,516.15
2016,1,31,13,0,953.0,86.0,3.0,25.0,724.0,649.11,494.7
2016,1,31,13,15,950.5,85.5,2.9,25.0,715.5,616.41,468.78
2016,1,31,13,30,948.0,85.0,2.8,25.0,707.0,581.07,440.45
2016,1,31,13,45,943.0,84.0,2.75,25.5,690.0,541.56,407.82
2016,1,31,14,0,938.0,83.0,2.7,26.0,673.0,499.94,372.97
2016,1,31,14,15,929.5,82.0,2.5,25.5,647.5,454.96,335.93
2016,1,31,14,30,921.0,81.0,2.3,25.0,622.0,408.54,296.84
2016,1,31,14,45,909.0,79.0,2.15,25.0,589.5,358.93,254.09
2016,1,31,15,0,897.0,77.0,2.0,25.0,557.0,308.67,210.32
2016,1,31,15,15,879.5,74.5,1.8,24.5,517.5,256.38,165.58
2016,1,31,15,30,862.0,72.0,1.6,24.0,478.0,199.28,118.29
2016,1,31,15,45,837.0,69.5,1.4,24.0,432.5,146.96,78.39
2016,1,31,16,0,812.0,67.0,1.2,24.0,387.0,96.41,47.49
2016,1,31,16,15,776.0,63.0,1.15,23.0,337.5,46.64,34.76
2016,1,31,16,30,740.0,59.0,1.1,22.0,288.0,43.89,32.62
2016,1,31,16,45,683.5,54.0,1.05,21.5,236.5,41.45,30.54
2016,1,31,17,0,627.0,49.0,1.0,21.0,185.0,39.02,28.35
2016,1,31,17,15,535.0,41.0,1.05,20.5,135.0,30.8,20.95
2016,1,31,17,30,443.0,33.0,1.1,20.0,85.0,25.8,16.04
2016,1,31,17,45,221.5,16.5,1.15,19.5,42.5,12.59,1.75
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.5,19.0,1.45,11.0,38.5,121.92,47.25
2016,2,1,8,0,355.0,38.0,1.6,12.0,77.0,243.68,191.08
2016,2,1,8,15,455.0,48.0,1.75,12.5,126.0,320.02,260.49
2016,2,1,8,30,555.0,58.0,1.9,13.0,175.0,401.89,330.7
2016,2,1,8,45,277.5,70.0,2.1,14.0,128.5,264.19,219.26
