Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,0.0,82.0,2.3,15.0,82.0,78.8,61.28
2016,2,1,9,15,14.0,116.5,2.6,15.5,122.5,123.71,99.28
2016,2,1,9,30,28.0,151.0,2.9,16.0,163.0,177.76,143.84
2016,2,1,9,45,99.0,179.5,3.25,17.0,225.5,256.38,208.5
2016,2,1,10,0,170.0,208.0,3.6,18.0,288.0,346.15,280.1
2016,2,1,10,15,519.5,148.0,3.9,18.5,419.5,544.69,440.49
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,731.85,583.47
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,744.98,591.03
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,750.72,594.43
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,753.62,596.75
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,753.11,596.65
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,745.3,590.06
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,734.13,580.81
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,718.29,568.26
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,699.22,553.08
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,674.48,532.58
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,646.85,509.55
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,615.14,483.73
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,580.9,455.4
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,541.62,422.54
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,500.49,387.46
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,453.07,346.58
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,406.66,305.61
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,357.49,261.92
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,308.44,217.95
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,257.28,172.9
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,206.98,129.85
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,152.71,87.54
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,105.84,58.1
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,58.96,45.85
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,53.76,41.49
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,51.03,39.16
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,48.31,36.69
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,41.35,30.28
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,34.13,23.28
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,16.41,4.88
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,146.91,67.36
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,299.04,239.28
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,370.2,306.46
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,452.84,378.54
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,511.92,429.03
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,571.72,477.95
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,617.13,514.81
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,661.35,549.72
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,695.09,575.17
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,721.58,594.38
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,745.26,609.75
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,765.95,622.71
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,778.37,629.34
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,787.35,633.47
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,789.33,633.68
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,787.72,631.38
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,780.36,625.17
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,769.39,616.43
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,752.32,602.33
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,731.82,585.07
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,705.9,562.63
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,676.86,537.62
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,642.91,509.43
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,606.28,478.68
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,565.4,444.19
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,522.37,407.25
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,476.14,366.79
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,428.4,324.27
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,377.39,278.52
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,325.67,231.63
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,271.84,183.54
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,213.25,132.87
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,159.0,89.35
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,106.41,54.82
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,54.82,43.04
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,47.07,36.43
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,44.31,34.11
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,41.55,31.65
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,33.6,24.33
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,29.22,19.88
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,19.32,7.89
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,10.48,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,153.06,80.11
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,305.43,251.88
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,381.62,325.69
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,462.34,399.38
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,523.21,453.8
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,585.03,506.83
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,629.86,543.3
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,668.47,573.22
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,702.21,597.59
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,733.66,619.65
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,755.8,634.05
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,774.87,645.96
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,786.8,652.56
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,795.26,656.58
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,797.21,655.5
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,795.49,651.81
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,786.7,643.18
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,774.3,632.01
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,757.12,618.1
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,736.45,600.38
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,710.18,577.49
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,680.76,551.94
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,646.81,523.38
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,610.09,492.11
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,569.47,457.12
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,526.67,419.6
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,479.91,378.07
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,431.55,334.26
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,380.27,287.36
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,328.38,239.3
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,274.73,190.17
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,221.22,142.3
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,161.31,92.69
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,108.26,56.48
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,55.77,35.76
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,45.25,35.68
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,42.86,33.58
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,40.49,31.35
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,35.21,26.34
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,29.8,20.9
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,18.73,8.33
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,11.44,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,156.8,89.14
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,318.51,259.95
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,393.36,328.81
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,472.47,396.74
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,530.69,444.83
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,589.46,490.92
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,634.45,525.25
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,678.13,557.2
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,706.92,576.77
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,738.3,598.09
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,760.81,612.61
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,780.25,624.9
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,792.92,632.31
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,802.11,637.34
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,804.23,637.74
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,802.68,635.73
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,793.65,627.79
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,781.01,617.47
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,763.67,604.17
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,742.87,587.41
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,718.0,566.83
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,689.81,543.55
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,656.0,516.1
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,619.38,486.06
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,577.96,452.08
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,534.21,415.47
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,487.31,375.48
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,438.82,333.18
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,386.83,287.38
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,334.84,240.89
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,275.98,188.9
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,221.92,141.57
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,167.27,96.94
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,114.25,60.7
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,61.7,38.92
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,48.46,38.32
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,45.79,36.0
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,43.11,33.52
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,34.63,25.66
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,29.83,20.85
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,20.48,10.12
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,12.39,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,148.01,89.44
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,294.84,242.16
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,368.96,311.39
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,448.04,381.2
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,505.01,429.35
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,559.08,472.98
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,605.46,509.96
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,650.72,544.88
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,684.43,569.36
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,715.79,592.01
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,739.37,608.2
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,760.03,622.11
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,772.79,629.14
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,782.19,633.76
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,706.12,571.81
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,619.76,500.32
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,630.0,507.23
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,637.4,511.35
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,625.53,501.03
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,611.57,489.26
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,593.43,474.38
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,573.35,457.87
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,553.43,441.54
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,532.08,423.66
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,533.01,423.02
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,525.44,413.93
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,477.52,372.5
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,430.32,330.79
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,379.78,285.81
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,329.84,240.79
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,277.9,194.31
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,226.67,149.24
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,174.45,106.35
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,118.97,66.96
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,69.42,44.75
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,54.63,43.84
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,51.55,41.17
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,48.41,38.29
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,41.95,32.26
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,35.25,25.68
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,23.17,12.64
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,12.39,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,65.35,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,191.75,123.09
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,307.74,254.62
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,382.93,326.41
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,458.51,395.6
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,518.5,448.4
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,579.21,499.69
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,625.29,537.56
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,670.16,573.18
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,706.19,600.07
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,735.01,620.8
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,758.08,636.27
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,778.18,649.28
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,791.9,657.27
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,802.25,662.7
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,805.36,663.71
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,804.82,662.07
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,796.8,654.96
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,785.16,645.24
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,768.7,631.66
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,748.73,614.71
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,723.02,591.71
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,694.07,565.98
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,660.43,537.17
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,623.99,505.69
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,582.74,469.85
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,539.19,431.43
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,492.46,389.65
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,444.09,345.62
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,392.6,298.42
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,340.92,250.53
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,286.74,200.86
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,227.57,147.99
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,172.31,101.37
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,118.4,62.79
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,65.42,38.6
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,47.31,37.38
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,44.16,34.62
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,40.94,31.67
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,36.17,27.19
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,31.32,22.35
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,20.22,10.75
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,13.34,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,13.34,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,157.86,105.76
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,293.33,243.54
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,369.36,313.74
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,450.21,384.6
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,513.62,438.31
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,574.87,488.06
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,621.28,524.86
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,666.49,559.64
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,702.67,584.79
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,736.69,607.8
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,760.06,623.59
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,775.55,633.44
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,788.8,640.77
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,798.69,645.63
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,801.4,645.88
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,800.53,643.65
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,792.39,636.16
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,780.73,626.21
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,764.25,612.37
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,744.36,595.1
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,719.5,573.9
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,691.4,550.03
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,657.6,522.16
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,621.12,491.78
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,581.0,457.3
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,538.53,420.36
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,491.95,380.07
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,443.85,337.69
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,392.91,291.74
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,341.3,244.77
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,287.36,196.8
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,228.56,145.73
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,173.85,100.79
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,120.55,63.2
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,68.22,38.92
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,47.94,37.18
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,45.26,34.98
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,42.56,32.61
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,34.59,25.34
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,30.26,21.08
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,21.47,11.78
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,14.3,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,13.34,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,146.66,100.76
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,268.51,222.05
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,332.99,282.83
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,401.34,344.57
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,451.21,388.06
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,501.62,430.26
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,533.58,455.59
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,563.13,478.09
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,558.47,471.26
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,554.11,464.44
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,557.97,465.36
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,558.55,463.59
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,612.5,506.71
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,669.16,550.87
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,744.02,609.76
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,812.61,660.07
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,804.03,651.7
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,791.8,641.07
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,775.0,627.94
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,754.68,612.0
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,729.73,590.45
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,701.43,566.07
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,667.41,537.66
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,630.54,506.53
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,589.59,471.7
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,546.16,434.08
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,498.7,392.28
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,449.55,348.13
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,397.87,301.03
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,345.02,252.14
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,289.93,201.67
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,234.82,151.91
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,178.56,104.02
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,123.22,63.58
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,68.69,37.32
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,44.43,34.47
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,36.75,27.65
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,34.51,25.62
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,30.84,22.19
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,27.12,18.51
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,20.29,11.2
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,14.3,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,17.16,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,186.71,133.24
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,340.77,281.85
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,412.63,347.95
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,488.29,413.55
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,544.05,459.78
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,600.25,503.91
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,639.27,533.27
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,682.02,563.61
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,714.41,585.42
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,744.4,605.3
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,766.67,619.71
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,785.85,631.81
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,797.05,638.03
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,804.77,641.83
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,807.4,641.74
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,806.37,639.15
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,796.59,630.31
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,783.25,619.07
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,766.27,606.26
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,745.86,590.81
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,720.94,569.81
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,692.81,546.2
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,659.19,519.0
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,622.84,489.25
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,582.47,455.84
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,539.79,419.89
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,493.46,380.16
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,445.58,338.29
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,394.72,293.35
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,343.31,247.21
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,289.44,199.11
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,235.76,151.86
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,175.55,101.71
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,121.93,62.81
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,69.44,36.92
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,44.31,33.8
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,41.94,31.88
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,39.54,29.81
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,35.21,25.84
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,30.8,21.56
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,20.75,11.59
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,12.92,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.11,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,182.62,132.73
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,327.69,269.26
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,401.12,335.81
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,478.52,402.64
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,535.57,449.51
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,593.12,494.6
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,637.76,528.5
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,681.14,559.3
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,709.2,578.01
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,740.13,598.64
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,763.19,612.7
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,783.27,624.48
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,795.62,630.86
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,804.54,634.89
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,807.49,634.47
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,806.82,631.65
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,799.03,622.74
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,787.64,611.52
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,771.12,599.41
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,751.14,584.96
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,725.47,564.01
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,696.68,540.57
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,663.33,514.32
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,627.21,485.52
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,586.39,451.89
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,543.42,415.98
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,497.62,377.86
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,450.19,337.45
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,399.42,292.97
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,347.96,247.24
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,294.07,200.07
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,240.32,153.47
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,180.38,104.37
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,127.59,66.5
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,75.05,40.13
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,47.43,36.25
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,45.62,34.86
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,43.87,33.39
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,35.84,26.12
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,31.59,21.98
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,22.91,13.34
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,13.75,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.02,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,191.37,139.95
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,342.96,279.37
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,416.85,345.87
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,494.5,412.22
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,551.84,458.59
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,609.6,502.83
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,654.25,535.56
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,697.52,565.31
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,726.01,582.31
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,757.34,601.2
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,780.33,615.96
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,800.26,628.5
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,812.17,634.03
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,820.6,637.16
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,822.61,635.71
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,820.96,631.84
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,811.21,622.41
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,797.88,610.68
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,780.88,597.77
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,760.42,582.7
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,734.12,562.44
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,704.75,539.67
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,670.73,513.08
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,634.01,484.05
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,592.58,450.21
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,549.16,414.29
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,502.86,376.83
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,455.07,337.2
2016,2,11,14,45,917.0,89.5,3.6,25.0,643.0,403.99,293.56
2016,2,11,15,0,904.0,88.0,3.5,25.0,609.0,352.32,248.66
2016,2,11,15,15,887.5,85.5,3.25,24.5,568.5,293.71,198.46
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,239.93,152.3
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,185.46,108.04
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,132.86,70.37
2016,2,11,16,15,787.0,74.0,2.35,22.0,383.0,80.89,43.67
2016,2,11,16,30,754.0,70.0,2.2,21.0,332.0,51.42,39.24
2016,2,11,16,45,703.0,64.5,2.1,20.0,278.0,48.93,37.3
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,42.26,31.55
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.5,37.81,27.58
2016,2,11,17,30,495.0,43.0,2.2,17.0,119.0,33.23,23.24
2016,2,11,17,45,355.5,30.5,2.3,16.5,73.5,24.16,14.39
2016,2,11,18,0,216.0,18.0,2.4,16.0,28.0,14.59,0.0
2016,2,11,18,15,108.0,9.0,2.45,15.5,14.0,8.58,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
