Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,176.0,15.0,2.5,10.0,21.0,91.7,0.0
2016,2,12,7,45,328.5,27.5,2.85,11.0,64.5,219.65,163.47
2016,2,12,8,0,481.0,40.0,3.2,12.0,108.0,325.05,264.44
2016,2,12,8,15,564.0,48.5,3.05,12.5,161.5,398.2,329.59
2016,2,12,8,30,647.0,57.0,2.9,13.0,215.0,475.78,395.16
2016,2,12,8,45,700.0,62.5,2.75,14.0,269.0,530.56,438.95
2016,2,12,9,0,753.0,68.0,2.6,15.0,323.0,590.67,484.38
2016,2,12,9,15,786.5,72.5,2.6,16.0,375.0,636.55,517.37
2016,2,12,9,30,820.0,77.0,2.6,17.0,427.0,681.18,547.39
2016,2,12,9,45,844.0,80.0,2.65,18.0,474.0,715.57,569.11
2016,2,12,10,0,868.0,83.0,2.7,19.0,521.0,747.65,588.74
2016,2,12,10,15,884.0,85.5,2.8,19.5,562.0,770.56,602.91
2016,2,12,10,30,900.0,88.0,2.9,20.0,603.0,785.42,611.34
2016,2,12,10,45,911.5,90.0,3.0,21.0,637.0,798.33,617.32
2016,2,12,11,0,923.0,92.0,3.1,22.0,671.0,807.88,620.99
2016,2,12,11,15,930.5,93.5,3.15,22.0,697.5,810.38,621.95
2016,2,12,11,30,938.0,95.0,3.2,22.0,724.0,809.33,620.62
2016,2,12,11,45,941.5,96.5,3.25,22.5,741.5,801.73,613.69
2016,2,12,12,0,945.0,98.0,3.3,23.0,759.0,790.61,604.48
2016,2,12,12,15,947.0,98.0,3.3,23.0,768.0,773.42,592.07
2016,2,12,12,30,949.0,98.0,3.3,23.0,777.0,752.87,577.4
2016,2,12,12,45,947.0,99.0,3.3,23.5,777.0,727.37,556.89
2016,2,12,13,0,945.0,100.0,3.3,24.0,777.0,698.86,534.04
2016,2,12,13,15,942.0,99.5,3.3,24.0,768.0,665.44,508.41
2016,2,12,13,30,939.0,99.0,3.3,24.0,759.0,629.4,480.37
2016,2,12,13,45,932.0,98.5,3.3,24.0,741.0,588.76,448.34
2016,2,12,14,0,925.0,98.0,3.3,24.0,723.0,546.14,414.08
2016,2,12,14,15,916.5,97.0,3.3,23.5,697.5,500.61,377.51
2016,2,12,14,30,908.0,96.0,3.3,23.0,672.0,453.65,338.71
2016,2,12,14,45,884.0,98.0,3.3,23.0,636.0,398.69,292.4
2016,2,12,15,0,860.0,100.0,3.3,23.0,600.0,347.65,248.28
2016,2,12,15,15,842.5,97.5,3.2,22.5,559.5,295.25,202.92
2016,2,12,15,30,825.0,95.0,3.1,22.0,519.0,243.41,158.27
2016,2,12,15,45,799.0,91.5,3.05,22.0,472.5,190.28,114.59
2016,2,12,16,0,773.0,88.0,3.0,22.0,426.0,139.19,77.32
2016,2,12,16,15,738.0,83.0,2.75,21.0,376.0,83.42,46.0
2016,2,12,16,30,703.0,78.0,2.5,20.0,326.0,52.41,40.26
2016,2,12,16,45,650.0,72.0,2.25,19.0,273.0,50.14,38.51
2016,2,12,17,0,597.0,66.0,2.0,18.0,220.0,47.84,36.6
2016,2,12,17,15,518.5,56.5,2.05,17.0,168.0,42.36,31.71
2016,2,12,17,30,440.0,47.0,2.1,16.0,116.0,36.68,26.38
2016,2,12,17,45,308.0,33.0,2.15,15.5,72.0,26.34,16.41
2016,2,12,18,0,176.0,19.0,2.2,15.0,28.0,15.4,0.0
2016,2,12,18,15,88.0,9.5,2.25,14.5,14.0,9.05,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,41.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,83.0,15.0,2.3,8.0,18.0,51.07,0.0
2016,2,13,7,45,207.0,33.0,2.3,8.5,58.5,167.76,127.07
2016,2,13,8,0,331.0,51.0,2.3,9.0,99.0,260.21,214.03
2016,2,13,8,15,412.5,64.0,2.3,10.0,149.0,331.17,276.72
2016,2,13,8,30,494.0,77.0,2.3,11.0,199.0,409.49,342.76
2016,2,13,8,45,553.5,85.5,2.3,12.0,251.5,471.89,393.25
2016,2,13,9,0,613.0,94.0,2.3,13.0,304.0,535.62,442.62
2016,2,13,9,15,651.0,100.5,2.25,13.5,354.0,583.27,478.21
2016,2,13,9,30,689.0,107.0,2.2,14.0,404.0,630.19,512.11
2016,2,13,9,45,718.0,112.0,2.2,15.0,450.5,667.78,537.27
2016,2,13,10,0,747.0,117.0,2.2,16.0,497.0,703.56,560.31
2016,2,13,10,15,767.0,120.5,2.35,16.5,537.5,728.73,576.81
2016,2,13,10,30,787.0,124.0,2.5,17.0,578.0,751.28,591.41
2016,2,13,10,45,803.0,126.5,2.65,18.0,612.0,763.81,597.66
2016,2,13,11,0,819.0,129.0,2.8,19.0,646.0,776.65,604.25
2016,2,13,11,15,829.0,131.0,2.95,19.5,672.5,781.16,606.1
2016,2,13,11,30,839.0,133.0,3.1,20.0,699.0,782.35,605.75
2016,2,13,11,45,873.0,121.0,3.3,20.5,723.5,783.57,605.81
2016,2,13,12,0,907.0,109.0,3.5,21.0,748.0,777.68,600.89
2016,2,13,12,15,910.0,109.5,3.6,21.0,757.5,762.19,589.93
2016,2,13,12,30,913.0,110.0,3.7,21.0,767.0,743.4,576.36
2016,2,13,12,45,915.0,109.5,3.8,21.5,768.0,719.76,557.38
2016,2,13,13,0,917.0,109.0,3.9,22.0,769.0,693.05,535.94
2016,2,13,13,15,915.0,108.5,4.0,22.0,761.0,660.92,511.19
2016,2,13,13,30,913.0,108.0,4.1,22.0,753.0,626.18,483.97
2016,2,13,13,45,909.5,106.0,4.25,22.0,736.5,586.81,452.78
2016,2,13,14,0,906.0,104.0,4.4,22.0,720.0,545.29,419.2
2016,2,13,14,15,898.0,102.5,4.45,22.0,694.5,500.19,381.79
2016,2,13,14,30,890.0,101.0,4.5,22.0,669.0,450.4,339.84
2016,2,13,14,45,873.5,101.0,4.55,22.0,635.0,400.41,296.78
2016,2,13,15,0,857.0,101.0,4.6,22.0,601.0,350.29,252.78
2016,2,13,15,15,840.0,98.0,4.5,21.5,561.0,297.62,206.7
2016,2,13,15,30,823.0,95.0,4.4,21.0,521.0,245.47,161.3
2016,2,13,15,45,801.0,91.0,4.35,21.0,476.0,192.5,117.02
2016,2,13,16,0,779.0,87.0,4.3,21.0,431.0,141.12,78.72
2016,2,13,16,15,745.5,82.0,3.85,20.0,380.5,85.06,46.4
2016,2,13,16,30,712.0,77.0,3.4,19.0,330.0,51.47,39.6
2016,2,13,16,45,664.5,70.5,3.0,18.5,277.5,48.78,37.4
2016,2,13,17,0,617.0,64.0,2.6,18.0,225.0,45.99,34.98
2016,2,13,17,15,539.5,55.5,2.5,17.0,172.5,41.32,30.82
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,36.51,26.27
2016,2,13,17,45,331.5,33.5,2.3,15.5,75.5,26.66,16.81
2016,2,13,18,0,201.0,20.0,2.2,15.0,31.0,16.25,0.0
2016,2,13,18,15,100.5,10.0,2.3,14.5,15.5,9.53,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,59.0,9.0,4.2,11.5,11.5,8.58,0.0
2016,2,14,7,30,118.0,18.0,4.5,12.0,23.0,88.75,0.0
2016,2,14,7,45,259.0,33.0,4.8,12.5,65.0,193.51,147.18
2016,2,14,8,0,400.0,48.0,5.1,13.0,107.0,294.29,240.87
2016,2,14,8,15,483.5,58.0,5.5,13.5,158.5,367.83,306.92
2016,2,14,8,30,567.0,68.0,5.9,14.0,210.0,445.63,374.43
2016,2,14,8,45,623.0,74.0,6.35,15.0,263.0,504.99,424.1
2016,2,14,9,0,679.0,80.0,6.8,16.0,316.0,565.46,472.95
2016,2,14,9,15,339.5,98.5,6.85,16.5,216.5,363.48,304.09
2016,2,14,9,30,0.0,117.0,6.9,17.0,117.0,112.09,88.27
2016,2,14,9,45,0.0,130.0,7.0,18.0,130.0,124.48,98.03
2016,2,14,10,0,0.0,143.0,7.1,19.0,143.0,136.85,107.48
2016,2,14,10,15,0.0,154.0,7.0,19.0,154.0,147.14,115.55
2016,2,14,10,30,0.0,165.0,6.9,19.0,165.0,157.42,123.59
2016,2,14,10,45,3.5,183.5,6.8,19.5,186.0,177.83,139.62
2016,2,14,11,0,7.0,202.0,6.7,20.0,207.0,198.1,155.39
2016,2,14,11,15,8.0,209.5,6.5,20.5,215.5,205.41,160.62
2016,2,14,11,30,9.0,217.0,6.3,21.0,224.0,212.67,165.81
2016,2,14,11,45,156.0,275.0,6.1,21.5,386.0,391.89,309.02
2016,2,14,12,0,303.0,333.0,5.9,22.0,548.0,558.17,436.09
2016,2,14,12,15,371.0,317.0,5.7,22.0,583.5,580.65,452.86
2016,2,14,12,30,439.0,301.0,5.5,22.0,619.0,603.89,470.17
2016,2,14,12,45,471.0,287.5,5.3,22.0,629.0,596.51,463.97
2016,2,14,13,0,503.0,274.0,5.1,22.0,639.0,586.15,455.46
2016,2,14,13,15,483.5,279.0,5.0,22.0,626.5,558.04,433.01
2016,2,14,13,30,464.0,284.0,4.9,22.0,614.0,529.58,410.24
2016,2,14,13,45,436.0,287.5,4.85,22.5,592.0,495.16,382.18
2016,2,14,14,0,408.0,291.0,4.8,23.0,570.0,462.41,355.32
2016,2,14,14,15,520.0,240.0,4.7,22.5,582.5,446.54,342.29
2016,2,14,14,30,632.0,189.0,4.6,22.0,595.0,421.92,320.81
2016,2,14,14,45,458.0,226.5,4.6,22.0,513.5,356.08,269.28
2016,2,14,15,0,284.0,264.0,4.6,22.0,432.0,308.02,233.21
2016,2,14,15,15,324.0,238.0,4.45,22.0,417.0,279.16,207.85
2016,2,14,15,30,364.0,212.0,4.3,22.0,402.0,246.28,178.77
2016,2,14,15,45,373.0,190.0,4.2,22.0,370.0,207.38,146.54
2016,2,14,16,0,382.0,168.0,4.1,22.0,338.0,167.56,115.54
2016,2,14,16,15,353.5,155.0,3.55,21.0,298.0,131.38,93.42
2016,2,14,16,30,325.0,142.0,3.0,20.0,258.0,104.56,85.32
2016,2,14,16,45,301.0,122.0,2.55,19.5,216.5,91.57,74.39
2016,2,14,17,0,277.0,102.0,2.1,19.0,175.0,78.03,62.74
2016,2,14,17,15,236.0,81.5,2.0,18.0,134.0,63.55,50.08
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,48.51,36.59
2016,2,14,17,45,122.0,41.0,1.85,16.5,58.5,33.26,22.38
2016,2,14,18,0,49.0,21.0,1.8,16.0,24.0,17.49,1.0
2016,2,14,18,15,24.5,10.5,1.85,15.5,12.0,10.01,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,73.5,9.0,4.0,9.5,12.0,38.7,0.0
2016,2,15,7,30,147.0,18.0,4.1,10.0,24.0,102.76,0.0
2016,2,15,7,45,287.5,32.0,4.2,10.5,67.5,207.72,160.97
2016,2,15,8,0,428.0,46.0,4.3,11.0,111.0,308.84,254.7
2016,2,15,8,15,510.5,56.0,4.55,12.0,163.5,382.86,320.52
2016,2,15,8,30,593.0,66.0,4.8,13.0,216.0,461.22,387.37
2016,2,15,8,45,651.5,71.5,5.05,14.0,271.0,522.5,437.94
2016,2,15,9,0,710.0,77.0,5.3,15.0,326.0,585.03,487.63
2016,2,15,9,15,745.5,82.0,5.35,15.5,377.5,631.77,523.56
2016,2,15,9,30,781.0,87.0,5.4,16.0,429.0,674.35,554.71
2016,2,15,9,45,811.0,89.5,5.5,16.5,477.5,712.18,581.4
2016,2,15,10,0,841.0,92.0,5.6,17.0,526.0,747.94,606.16
2016,2,15,10,15,858.0,94.5,5.6,17.5,567.0,771.44,621.0
2016,2,15,10,30,875.0,97.0,5.6,18.0,608.0,791.99,633.59
2016,2,15,10,45,889.5,98.0,5.6,18.5,643.0,805.77,641.16
2016,2,15,11,0,904.0,99.0,5.6,19.0,678.0,811.45,642.86
2016,2,15,11,15,912.0,101.0,5.6,19.5,704.5,814.86,643.07
2016,2,15,11,30,920.0,103.0,5.6,20.0,731.0,814.76,640.86
2016,2,15,11,45,922.5,105.0,5.7,20.5,748.0,806.96,633.66
2016,2,15,12,0,925.0,107.0,5.8,21.0,765.0,795.7,624.12
2016,2,15,12,15,927.5,107.5,5.7,21.0,774.5,779.51,611.5
2016,2,15,12,30,930.0,108.0,5.6,21.0,784.0,759.99,596.59
2016,2,15,12,45,935.5,105.5,5.6,21.0,786.0,736.31,578.08
2016,2,15,13,0,941.0,103.0,5.6,21.0,788.0,709.35,556.75
2016,2,15,13,15,939.0,102.5,5.45,21.0,780.0,676.46,530.07
2016,2,15,13,30,937.0,102.0,5.3,21.0,772.0,640.88,500.99
2016,2,15,13,45,804.5,149.0,5.15,21.5,715.0,574.7,446.67
2016,2,15,14,0,672.0,196.0,5.0,22.0,658.0,513.09,396.15
2016,2,15,14,15,801.5,143.0,4.85,21.5,675.0,492.94,378.67
2016,2,15,14,30,931.0,90.0,4.7,21.0,692.0,466.82,354.29
2016,2,15,14,45,923.5,87.5,4.6,21.0,659.5,416.48,310.19
2016,2,15,15,0,916.0,85.0,4.5,21.0,627.0,365.02,264.41
2016,2,15,15,15,902.0,82.5,4.25,20.5,587.0,310.95,216.51
2016,2,15,15,30,888.0,80.0,4.0,20.0,547.0,256.88,168.83
2016,2,15,15,45,874.5,75.5,3.8,20.0,502.0,195.84,117.01
2016,2,15,16,0,861.0,71.0,3.6,20.0,457.0,140.74,74.66
2016,2,15,16,15,832.0,67.0,3.05,19.0,405.5,86.09,43.21
2016,2,15,16,30,803.0,63.0,2.5,18.0,354.0,45.13,34.19
2016,2,15,16,45,764.5,57.5,2.0,17.5,300.0,42.42,31.96
2016,2,15,17,0,726.0,52.0,1.5,17.0,246.0,39.63,29.55
2016,2,15,17,15,655.5,46.0,1.45,16.0,191.5,36.25,26.53
2016,2,15,17,30,585.0,40.0,1.4,15.0,137.0,32.85,23.28
2016,2,15,17,45,457.5,30.0,1.35,14.0,88.5,25.35,16.04
2016,2,15,18,0,330.0,20.0,1.3,13.0,40.0,17.52,2.71
2016,2,15,18,15,165.0,10.0,1.3,12.5,20.0,9.53,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,13.82,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,37.7,0.0
2016,2,16,7,45,239.0,36.5,3.85,12.0,73.5,189.78,147.24
2016,2,16,8,0,478.0,44.0,4.1,13.0,118.0,335.1,274.71
2016,2,16,8,15,556.5,52.5,4.2,14.0,171.0,407.03,337.84
2016,2,16,8,30,635.0,61.0,4.3,15.0,224.0,482.99,401.54
2016,2,16,8,45,684.0,67.0,4.4,16.0,278.0,540.22,447.57
2016,2,16,9,0,733.0,73.0,4.5,17.0,332.0,594.58,489.53
2016,2,16,9,15,766.0,77.0,4.7,17.5,383.0,639.64,523.75
2016,2,16,9,30,799.0,81.0,4.9,18.0,434.0,683.44,555.45
2016,2,16,9,45,822.0,84.5,5.15,19.0,480.5,717.69,578.47
2016,2,16,10,0,845.0,88.0,5.4,20.0,527.0,749.64,599.44
2016,2,16,10,15,861.0,90.5,5.25,20.5,568.0,772.51,612.9
2016,2,16,10,30,877.0,93.0,5.1,21.0,609.0,792.41,624.03
2016,2,16,10,45,887.0,95.5,5.0,21.5,642.5,799.44,625.99
2016,2,16,11,0,897.0,98.0,4.9,22.0,676.0,808.42,629.53
2016,2,16,11,15,905.0,100.0,4.65,22.5,702.5,811.88,628.31
2016,2,16,11,30,913.0,102.0,4.4,23.0,729.0,811.86,624.77
2016,2,16,11,45,906.5,108.0,4.2,23.5,744.0,801.47,614.74
2016,2,16,12,0,900.0,114.0,4.0,24.0,759.0,787.73,602.6
2016,2,16,12,15,902.5,114.5,3.75,24.0,768.5,771.86,590.08
2016,2,16,12,30,905.0,115.0,3.5,24.0,778.0,752.73,575.34
2016,2,16,12,45,903.5,116.0,3.3,24.5,778.0,728.2,554.84
2016,2,16,13,0,902.0,117.0,3.1,25.0,778.0,700.75,532.19
2016,2,16,13,15,899.5,116.5,2.95,25.0,769.5,668.52,507.18
2016,2,16,13,30,897.0,116.0,2.8,25.0,761.0,633.74,479.98
2016,2,16,13,45,892.0,114.5,2.65,25.0,743.5,593.17,448.16
2016,2,16,14,0,887.0,113.0,2.5,25.0,726.0,551.06,414.57
2016,2,16,14,15,879.0,111.5,2.6,25.0,701.0,505.77,378.59
2016,2,16,14,30,871.0,110.0,2.7,25.0,676.0,459.16,340.54
2016,2,16,14,45,860.5,107.0,2.8,25.0,643.0,409.2,298.91
2016,2,16,15,0,850.0,104.0,2.9,25.0,610.0,358.64,255.78
2016,2,16,15,15,775.5,112.0,2.95,24.5,551.0,300.07,208.05
2016,2,16,15,30,701.0,120.0,3.0,24.0,492.0,242.77,161.95
2016,2,16,15,45,749.5,96.0,3.1,23.5,462.5,195.37,120.22
2016,2,16,16,0,798.0,72.0,3.2,23.0,433.0,137.28,73.25
2016,2,16,16,15,742.0,77.5,3.0,22.0,383.5,92.42,49.48
2016,2,16,16,30,686.0,83.0,2.8,21.0,334.0,55.42,42.66
2016,2,16,16,45,656.5,74.0,2.65,20.0,284.5,50.99,39.08
2016,2,16,17,0,627.0,65.0,2.5,19.0,235.0,46.29,35.12
2016,2,16,17,15,552.5,56.5,2.6,18.0,182.0,41.67,31.05
2016,2,16,17,30,478.0,48.0,2.7,17.0,129.0,36.89,26.59
2016,2,16,17,45,358.5,35.5,2.85,16.5,83.5,28.08,18.21
2016,2,16,18,0,239.0,23.0,3.0,16.0,38.0,18.78,4.53
2016,2,16,18,15,119.5,11.5,3.1,15.5,19.0,10.96,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,124.0,9.5,1.7,7.0,16.0,60.63,0.0
2016,2,17,7,30,248.0,19.0,1.9,8.0,32.0,154.42,22.82
2016,2,17,7,45,378.0,31.0,2.15,9.0,78.0,253.96,200.73
2016,2,17,8,0,508.0,43.0,2.4,10.0,124.0,351.93,290.31
2016,2,17,8,15,584.5,51.0,2.6,11.0,178.0,423.42,353.11
2016,2,17,8,30,661.0,59.0,2.8,12.0,232.0,498.8,416.14
2016,2,17,8,45,706.5,65.0,3.05,13.0,286.0,551.05,458.33
2016,2,17,9,0,752.0,71.0,3.3,14.0,340.0,607.95,502.29
2016,2,17,9,15,784.0,75.0,3.35,14.5,391.5,652.88,535.19
2016,2,17,9,30,816.0,79.0,3.4,15.0,443.0,696.49,565.74
2016,2,17,9,45,837.5,83.0,3.5,16.0,490.0,730.63,587.68
2016,2,17,10,0,859.0,87.0,3.6,17.0,537.0,762.36,607.49
2016,2,17,10,15,875.0,89.5,3.5,17.5,578.0,785.46,620.97
2016,2,17,10,30,891.0,92.0,3.4,18.0,619.0,800.26,628.38
2016,2,17,10,45,901.0,94.5,3.3,18.5,653.0,812.66,634.13
2016,2,17,11,0,911.0,97.0,3.2,19.0,687.0,821.68,637.53
2016,2,17,11,15,919.0,98.5,3.15,19.0,713.5,824.6,638.23
2016,2,17,11,30,927.0,100.0,3.1,19.0,740.0,823.98,636.63
2016,2,17,11,45,930.0,102.0,3.05,19.5,758.0,816.5,629.17
2016,2,17,12,0,933.0,104.0,3.0,20.0,776.0,805.51,619.48
2016,2,17,12,15,935.5,104.5,3.0,20.0,785.0,789.18,607.67
2016,2,17,12,30,938.0,105.0,3.0,20.0,794.0,769.48,593.6
2016,2,17,12,45,936.5,105.5,3.05,20.5,794.5,743.75,573.83
2016,2,17,13,0,935.0,106.0,3.1,21.0,795.0,715.02,551.1
2016,2,17,13,15,932.5,105.5,3.1,21.0,786.5,681.85,525.68
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,646.04,497.85
2016,2,17,13,45,924.0,104.5,3.1,21.5,760.0,605.82,465.27
2016,2,17,14,0,918.0,104.0,3.1,22.0,742.0,563.55,430.53
2016,2,17,14,15,910.0,102.5,3.1,22.0,716.5,517.62,393.09
2016,2,17,14,30,902.0,101.0,3.1,22.0,691.0,470.23,353.55
2016,2,17,14,45,890.0,99.5,3.1,22.0,657.5,416.27,308.07
2016,2,17,15,0,878.0,98.0,3.1,22.0,624.0,365.05,263.62
2016,2,17,15,15,861.5,95.0,3.05,21.5,583.5,311.02,216.83
2016,2,17,15,30,845.0,92.0,3.0,21.0,543.0,257.43,170.3
2016,2,17,15,45,822.5,89.0,2.95,21.0,496.5,203.54,124.87
2016,2,17,16,0,800.0,86.0,2.9,21.0,450.0,151.28,84.81
2016,2,17,16,15,768.5,81.5,2.55,20.0,399.5,99.17,53.83
2016,2,17,16,30,737.0,77.0,2.2,19.0,349.0,50.81,38.98
2016,2,17,16,45,690.5,71.0,1.9,18.5,295.0,48.52,37.17
2016,2,17,17,0,644.0,65.0,1.6,18.0,241.0,46.16,35.17
2016,2,17,17,15,571.5,56.5,1.65,17.0,187.5,41.54,31.09
2016,2,17,17,30,499.0,48.0,1.7,16.0,134.0,36.74,26.62
2016,2,17,17,45,376.0,35.5,1.75,15.0,87.0,27.93,18.31
2016,2,17,18,0,253.0,23.0,1.8,14.0,40.0,18.63,5.62
2016,2,17,18,15,126.5,11.5,1.85,14.0,20.0,10.96,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,57.0,12.0,3.9,12.5,15.5,35.32,0.0
2016,2,18,7,30,114.0,24.0,4.1,13.0,31.0,100.71,26.76
2016,2,18,7,45,252.0,41.0,4.35,13.5,76.0,203.95,159.82
2016,2,18,8,0,390.0,58.0,4.6,14.0,121.0,306.61,251.5
2016,2,18,8,15,471.5,69.0,4.8,14.5,174.0,380.13,316.25
2016,2,18,8,30,553.0,80.0,5.0,15.0,227.0,459.15,383.3
2016,2,18,8,45,638.0,80.5,5.25,16.0,284.5,532.01,442.79
2016,2,18,9,0,723.0,81.0,5.5,17.0,342.0,606.94,501.91
2016,2,18,9,15,756.5,86.0,5.5,17.5,394.0,653.06,536.56
2016,2,18,9,30,790.0,91.0,5.5,18.0,446.0,694.64,565.9
2016,2,18,9,45,827.0,89.5,5.55,18.5,495.5,733.66,592.89
2016,2,18,10,0,864.0,88.0,5.6,19.0,545.0,770.7,617.99
2016,2,18,10,15,880.0,90.5,5.6,19.5,586.5,793.91,632.29
2016,2,18,10,30,896.0,93.0,5.6,20.0,628.0,808.73,640.41
2016,2,18,10,45,911.0,93.5,5.7,20.5,663.0,822.86,648.57
2016,2,18,11,0,926.0,94.0,5.8,21.0,698.0,833.66,654.4
2016,2,18,11,15,933.5,95.5,5.85,21.0,724.0,836.2,655.39
2016,2,18,11,30,941.0,97.0,5.9,21.0,750.0,835.15,653.97
2016,2,18,11,45,946.0,97.5,5.95,21.5,768.5,827.52,646.66
2016,2,18,12,0,951.0,98.0,6.0,22.0,787.0,816.32,636.96
2016,2,18,12,15,953.0,98.5,6.05,22.0,796.0,799.36,624.46
2016,2,18,12,30,955.0,99.0,6.1,22.0,805.0,778.99,609.58
2016,2,18,12,45,954.0,99.0,6.15,22.5,805.0,752.74,589.08
2016,2,18,13,0,953.0,99.0,6.2,23.0,805.0,723.41,565.05
2016,2,18,13,15,950.5,98.5,6.2,23.0,796.0,689.72,538.42
2016,2,18,13,30,948.0,98.0,6.2,23.0,787.0,653.33,509.31
2016,2,18,13,45,942.5,97.0,6.2,23.5,769.5,612.28,475.17
2016,2,18,14,0,937.0,96.0,6.2,24.0,752.0,569.11,438.84
2016,2,18,14,15,929.5,95.0,6.15,24.0,726.0,523.07,400.34
2016,2,18,14,30,922.0,94.0,6.1,24.0,700.0,475.48,359.72
2016,2,18,14,45,903.0,95.0,6.05,24.0,664.5,423.94,315.27
2016,2,18,15,0,884.0,96.0,6.0,24.0,629.0,367.94,266.65
2016,2,18,15,15,868.0,93.5,5.85,23.5,588.5,314.07,219.45
2016,2,18,15,30,852.0,91.0,5.7,23.0,548.0,260.57,172.56
2016,2,18,15,45,826.0,88.5,5.55,23.0,501.0,206.03,126.41
2016,2,18,16,0,800.0,86.0,5.4,23.0,454.0,153.47,85.95
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.5,101.19,54.26
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,50.62,38.32
2016,2,18,16,45,686.0,72.0,4.2,21.5,297.0,49.11,37.19
2016,2,18,17,0,636.0,67.0,3.8,21.0,243.0,47.61,35.96
2016,2,18,17,15,563.0,58.5,3.65,20.0,189.5,43.07,32.01
2016,2,18,17,30,490.0,50.0,3.5,19.0,136.0,38.37,27.69
2016,2,18,17,45,365.0,37.5,3.4,18.5,88.5,29.64,19.49
2016,2,18,18,0,240.0,25.0,3.3,18.0,41.0,20.44,7.44
2016,2,18,18,15,120.0,12.5,3.5,17.5,20.5,11.91,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,65.5,12.0,4.4,15.5,16.0,39.09,0.0
2016,2,19,7,30,131.0,24.0,4.6,16.0,32.0,109.82,41.33
2016,2,19,7,45,263.5,39.5,4.8,16.5,76.5,207.97,162.31
2016,2,19,8,0,396.0,55.0,5.0,17.0,121.0,307.39,250.16
2016,2,19,8,15,474.0,66.0,5.1,17.5,173.0,380.6,313.84
2016,2,19,8,30,552.0,77.0,5.2,18.0,225.0,457.62,378.38
2016,2,19,8,45,276.0,79.5,5.3,18.5,153.5,291.49,241.62
2016,2,19,9,0,0.0,82.0,5.4,19.0,82.0,77.33,59.1
2016,2,19,9,15,0.5,115.5,5.35,19.5,116.0,111.67,87.33
2016,2,19,9,30,1.0,149.0,5.3,20.0,150.0,146.1,115.01
2016,2,19,9,45,3.5,164.0,5.25,20.5,166.0,162.12,127.44
2016,2,19,10,0,6.0,179.0,5.2,21.0,182.0,178.18,139.77
2016,2,19,10,15,28.0,218.5,5.1,21.5,235.0,244.75,192.65
2016,2,19,10,30,50.0,258.0,5.0,22.0,288.0,302.62,237.52
2016,2,19,10,45,445.0,189.5,4.95,22.5,480.0,567.43,449.27
2016,2,19,11,0,840.0,121.0,4.9,23.0,672.0,803.91,624.57
2016,2,19,11,15,848.5,123.0,4.8,23.0,698.0,807.33,624.17
2016,2,19,11,30,857.0,125.0,4.7,23.0,724.0,807.38,622.8
2016,2,19,11,45,858.5,128.0,4.6,23.5,741.0,799.66,614.83
2016,2,19,12,0,860.0,131.0,4.5,24.0,758.0,788.63,604.75
2016,2,19,12,15,862.5,131.5,4.45,24.0,767.0,772.58,592.76
2016,2,19,12,30,865.0,132.0,4.4,24.0,776.0,753.36,578.37
2016,2,19,12,45,863.0,133.0,4.35,24.5,775.5,728.44,558.19
2016,2,19,13,0,861.0,134.0,4.3,25.0,775.0,700.75,535.89
2016,2,19,13,15,858.0,133.5,4.2,25.0,766.5,668.38,510.91
2016,2,19,13,30,855.0,133.0,4.1,25.0,758.0,633.63,483.83
2016,2,19,13,45,848.0,132.0,4.1,25.0,740.5,593.99,452.9
2016,2,19,14,0,841.0,131.0,4.1,25.0,723.0,552.63,420.04
2016,2,19,14,15,832.0,129.0,4.05,25.0,697.5,507.93,383.85
2016,2,19,14,30,823.0,127.0,4.0,25.0,672.0,462.14,345.96
2016,2,19,14,45,810.5,124.0,4.0,25.0,639.0,413.26,304.97
2016,2,19,15,0,798.0,121.0,4.0,25.0,606.0,364.1,262.89
2016,2,19,15,15,780.0,118.0,3.9,24.5,566.5,308.9,216.13
2016,2,19,15,30,762.0,115.0,3.8,24.0,527.0,258.42,172.87
2016,2,19,15,45,738.0,110.5,3.75,24.0,481.5,206.7,129.75
2016,2,19,16,0,714.0,106.0,3.7,24.0,436.0,156.91,91.54
2016,2,19,16,15,679.5,100.0,3.3,23.5,386.0,107.47,61.07
2016,2,19,16,30,645.0,94.0,2.9,23.0,336.0,63.25,48.99
2016,2,19,16,45,596.0,86.5,2.55,22.5,284.0,60.38,46.75
2016,2,19,17,0,547.0,79.0,2.2,22.0,232.0,57.41,44.29
2016,2,19,17,15,473.5,68.5,2.1,21.0,180.5,51.59,39.27
2016,2,19,17,30,400.0,58.0,2.0,20.0,129.0,45.53,33.78
2016,2,19,17,45,286.0,42.5,1.95,19.0,84.0,32.85,22.25
2016,2,19,18,0,172.0,27.0,1.9,18.0,39.0,21.27,8.77
2016,2,19,18,15,86.0,13.5,1.9,18.0,19.5,12.87,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,48.5,12.5,2.75,16.5,15.5,32.55,0.0
2016,2,20,7,30,97.0,25.0,3.0,17.0,31.0,88.54,39.77
2016,2,20,7,45,203.0,43.5,3.3,17.5,73.0,183.61,142.68
2016,2,20,8,0,309.0,62.0,3.6,18.0,115.0,269.87,218.12
2016,2,20,8,15,383.5,75.5,3.85,18.5,164.5,338.84,277.43
2016,2,20,8,30,458.0,89.0,4.1,19.0,214.0,412.41,338.56
2016,2,20,8,45,510.0,98.5,4.35,19.5,264.5,469.93,385.06
2016,2,20,9,0,562.0,108.0,4.6,20.0,315.0,533.32,434.73
2016,2,20,9,15,281.0,112.5,4.7,20.5,216.0,346.6,282.87
2016,2,20,9,30,0.0,117.0,4.8,21.0,117.0,111.62,86.2
2016,2,20,9,45,0.0,101.0,4.9,21.5,101.0,94.88,72.35
2016,2,20,10,0,0.0,85.0,5.0,22.0,85.0,79.18,59.24
2016,2,20,10,15,0.0,85.5,5.0,22.0,85.5,79.66,59.47
2016,2,20,10,30,0.0,86.0,5.0,22.0,86.0,80.15,59.71
2016,2,20,10,45,1.5,132.5,5.05,22.5,133.5,125.91,96.24
2016,2,20,11,0,3.0,179.0,5.1,23.0,181.0,172.14,132.51
2016,2,20,11,15,4.0,185.0,5.05,23.5,188.0,178.26,136.81
2016,2,20,11,30,5.0,191.0,5.0,24.0,195.0,184.33,141.11
2016,2,20,11,45,8.0,212.5,5.0,24.5,218.5,206.81,158.23
2016,2,20,12,0,11.0,234.0,5.0,25.0,242.0,228.96,174.93
2016,2,20,12,15,11.5,236.5,5.0,25.0,245.0,230.79,176.19
2016,2,20,12,30,12.0,239.0,5.0,25.0,248.0,232.54,177.45
2016,2,20,12,45,22.5,275.0,5.0,25.5,292.0,272.43,207.79
2016,2,20,13,0,33.0,311.0,5.0,26.0,336.0,312.92,238.12
2016,2,20,13,15,19.0,249.5,4.95,26.0,264.0,243.37,184.97
2016,2,20,13,30,5.0,188.0,4.9,26.0,192.0,177.36,134.11
2016,2,20,13,45,90.5,268.5,4.9,26.0,333.0,295.81,226.16
2016,2,20,14,0,176.0,349.0,4.9,26.0,474.0,401.76,305.73
2016,2,20,14,15,225.0,330.0,4.8,26.0,484.0,396.84,301.21
2016,2,20,14,30,274.0,311.0,4.7,26.0,494.0,384.58,290.84
2016,2,20,14,45,163.5,288.0,4.6,26.0,396.0,309.53,234.15
2016,2,20,15,0,53.0,265.0,4.5,26.0,298.0,246.72,187.6
2016,2,20,15,15,118.5,257.5,4.25,25.5,324.0,247.87,187.08
2016,2,20,15,30,184.0,250.0,4.0,25.0,350.0,245.98,183.17
2016,2,20,15,45,132.0,226.0,3.8,25.0,294.5,204.71,152.57
2016,2,20,16,0,80.0,202.0,3.6,25.0,239.0,175.27,132.0
2016,2,20,16,15,71.5,180.5,3.2,24.0,211.5,150.59,114.34
2016,2,20,16,30,63.0,159.0,2.8,23.0,184.0,127.01,103.17
2016,2,20,16,45,58.5,136.0,2.45,22.5,156.5,110.17,89.29
2016,2,20,17,0,54.0,113.0,2.1,22.0,129.0,92.93,74.77
2016,2,20,17,15,39.5,90.0,2.15,21.5,100.0,75.23,59.53
2016,2,20,17,30,25.0,67.0,2.2,21.0,71.0,57.1,43.57
2016,2,20,17,45,12.5,44.5,2.3,21.0,46.5,38.89,27.17
2016,2,20,18,0,0.0,22.0,2.4,21.0,22.0,20.31,8.56
2016,2,20,18,15,0.0,11.0,2.6,21.0,11.0,10.48,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,17.0,2.5,2.38,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.62,0.0
2016,2,21,7,45,0.0,11.0,2.7,17.5,11.0,10.18,2.64
2016,2,21,8,0,0.0,17.0,3.0,18.0,17.0,15.75,7.51
2016,2,21,8,15,0.0,24.5,3.15,18.0,24.5,22.72,13.54
2016,2,21,8,30,0.0,32.0,3.3,18.0,32.0,29.69,19.51
2016,2,21,8,45,0.0,39.5,3.45,18.5,39.5,36.68,25.35
2016,2,21,9,0,0.0,47.0,3.6,19.0,47.0,43.67,31.09
2016,2,21,9,15,0.0,77.0,3.6,19.0,77.0,71.67,54.32
2016,2,21,9,30,0.0,107.0,3.6,19.0,107.0,101.33,78.59
2016,2,21,9,45,0.0,96.5,3.6,19.5,96.5,90.41,69.2
2016,2,21,10,0,0.0,86.0,3.6,20.0,86.0,80.11,60.45
2016,2,21,10,15,0.0,115.0,3.5,20.0,115.0,108.1,83.04
2016,2,21,10,30,0.0,144.0,3.4,20.0,144.0,136.26,105.5
2016,2,21,10,45,0.0,146.5,3.35,20.0,146.5,138.34,106.89
2016,2,21,11,0,0.0,149.0,3.3,20.0,149.0,140.47,108.38
2016,2,21,11,15,1.0,160.0,3.15,20.0,161.0,151.62,117.1
2016,2,21,11,30,2.0,171.0,3.0,20.0,173.0,162.68,125.71
2016,2,21,11,45,4.5,189.5,2.85,20.5,193.5,181.99,140.57
2016,2,21,12,0,7.0,208.0,2.7,21.0,214.0,201.07,155.07
2016,2,21,12,15,6.5,202.5,2.45,21.0,208.0,194.84,149.97
2016,2,21,12,30,6.0,197.0,2.2,21.0,202.0,188.71,145.03
2016,2,21,12,45,17.5,250.5,1.95,21.0,264.5,246.13,189.57
2016,2,21,13,0,29.0,304.0,1.7,21.0,327.0,303.89,233.21
2016,2,21,13,15,15.5,236.0,1.5,21.0,248.5,228.83,175.46
2016,2,21,13,30,2.0,168.0,1.3,21.0,170.0,157.25,119.97
2016,2,21,13,45,19.0,232.5,1.15,21.5,246.5,224.94,172.53
2016,2,21,14,0,36.0,297.0,1.0,22.0,323.0,286.78,218.67
2016,2,21,14,15,33.5,284.0,0.95,22.0,307.5,270.14,205.81
2016,2,21,14,30,31.0,271.0,0.9,22.0,292.0,253.85,193.62
2016,2,21,14,45,52.0,274.5,0.9,22.0,307.5,260.26,198.46
2016,2,21,15,0,73.0,278.0,0.9,22.0,323.0,263.86,200.76
2016,2,21,15,15,61.0,254.5,0.85,21.5,290.5,234.7,178.99
2016,2,21,15,30,49.0,231.0,0.8,21.0,258.0,207.1,158.48
2016,2,21,15,45,24.5,162.0,0.75,21.0,175.5,144.76,110.77
2016,2,21,16,0,0.0,93.0,0.7,21.0,93.0,86.03,65.12
2016,2,21,16,15,0.0,82.0,0.65,20.5,82.0,76.1,57.47
2016,2,21,16,30,0.0,71.0,0.6,20.0,71.0,66.06,52.01
2016,2,21,16,45,0.0,59.0,0.55,20.0,59.0,54.86,42.43
2016,2,21,17,0,0.0,47.0,0.5,20.0,47.0,43.66,32.72
2016,2,21,17,15,0.0,36.0,0.5,19.5,36.0,33.42,23.75
2016,2,21,17,30,0.0,25.0,0.5,19.0,25.0,23.18,14.64
2016,2,21,17,45,0.0,15.0,0.55,19.0,15.0,13.9,6.26
2016,2,21,18,0,0.0,5.0,0.6,19.0,5.0,4.62,0.0
2016,2,21,18,15,0.0,2.5,0.65,19.0,2.5,2.38,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
