Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,14.0,12.5,3.1,12.0,13.5,17.97,0.0
2016,2,22,7,30,28.0,25.0,3.2,12.0,27.0,49.11,26.08
2016,2,22,7,45,75.0,47.0,3.35,12.5,59.0,104.08,81.07
2016,2,22,8,0,122.0,69.0,3.5,13.0,91.0,157.7,128.78
2016,2,22,8,15,160.5,89.0,3.45,13.5,128.0,215.68,179.07
2016,2,22,8,30,199.0,109.0,3.4,14.0,165.0,266.52,222.31
2016,2,22,8,45,99.5,66.0,3.35,14.5,94.0,147.46,121.88
2016,2,22,9,0,0.0,23.0,3.3,15.0,23.0,21.34,12.58
2016,2,22,9,15,0.0,55.5,3.1,15.5,55.5,51.6,38.18
2016,2,22,9,30,0.0,88.0,2.9,16.0,88.0,82.25,63.61
2016,2,22,9,45,0.0,106.5,2.75,17.0,106.5,100.28,78.02
2016,2,22,10,0,0.0,125.0,2.6,18.0,125.0,118.28,92.15
2016,2,22,10,15,0.0,130.0,2.4,18.0,130.0,122.82,95.54
2016,2,22,10,30,0.0,135.0,2.2,18.0,135.0,127.39,98.97
2016,2,22,10,45,4.0,171.0,2.05,18.5,174.0,165.58,129.26
2016,2,22,11,0,8.0,207.0,1.9,19.0,213.0,203.7,158.86
2016,2,22,11,15,24.5,256.0,1.75,19.0,274.0,264.4,206.15
2016,2,22,11,30,41.0,305.0,1.6,19.0,335.0,333.09,258.26
2016,2,22,11,45,48.5,320.5,1.45,19.5,356.5,351.33,270.7
2016,2,22,12,0,56.0,336.0,1.3,20.0,378.0,368.86,282.63
2016,2,22,12,15,123.0,357.5,1.1,20.0,451.0,441.18,336.33
2016,2,22,12,30,190.0,379.0,0.9,20.0,524.0,503.03,380.2
2016,2,22,12,45,186.0,379.5,0.75,20.5,521.5,491.17,369.03
2016,2,22,13,0,182.0,380.0,0.6,21.0,519.0,478.85,358.22
2016,2,22,13,15,170.0,376.0,0.55,21.0,504.0,456.97,341.99
2016,2,22,13,30,158.0,372.0,0.5,21.0,489.0,435.43,326.06
2016,2,22,13,45,216.0,357.0,0.45,21.5,513.5,444.31,331.96
2016,2,22,14,0,274.0,342.0,0.4,22.0,538.0,447.02,332.63
2016,2,22,14,15,540.0,239.0,0.45,22.0,608.5,468.83,348.19
2016,2,22,14,30,806.0,136.0,0.5,22.0,679.0,470.33,345.99
2016,2,22,14,45,782.0,138.0,0.6,22.0,644.0,418.02,304.83
2016,2,22,15,0,758.0,140.0,0.7,22.0,609.0,369.69,265.79
2016,2,22,15,15,739.5,136.0,0.8,21.5,569.0,319.02,224.38
2016,2,22,15,30,721.0,132.0,0.9,21.0,529.0,269.28,183.02
2016,2,22,15,45,694.5,127.0,1.05,21.0,483.5,218.46,141.37
2016,2,22,16,0,668.0,122.0,1.2,21.0,438.0,169.96,104.03
2016,2,22,16,15,633.0,115.5,1.2,20.5,388.5,122.25,73.45
2016,2,22,16,30,598.0,109.0,1.2,20.0,339.0,78.35,62.55
2016,2,22,16,45,551.5,99.5,1.3,20.0,287.5,70.51,55.99
2016,2,22,17,0,505.0,90.0,1.4,20.0,236.0,64.92,51.19
2016,2,22,17,15,434.5,78.0,1.45,19.0,185.0,57.59,44.88
2016,2,22,17,30,364.0,66.0,1.5,18.0,134.0,49.93,37.99
2016,2,22,17,45,263.0,48.5,1.6,17.5,89.0,37.43,26.51
2016,2,22,18,0,162.0,31.0,1.7,17.0,44.0,24.38,12.77
2016,2,22,18,15,81.0,15.5,2.0,16.5,22.0,14.77,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.5,13.0,5.45,12.0,22.0,65.79,0.0
2016,2,23,7,30,245.0,26.0,5.6,12.0,44.0,174.02,113.41
2016,2,23,7,45,387.5,36.0,5.75,12.5,93.0,273.21,221.65
2016,2,23,8,0,530.0,46.0,5.9,13.0,142.0,379.62,316.54
2016,2,23,8,15,265.0,52.0,6.2,13.0,100.0,239.73,202.28
2016,2,23,8,30,0.0,58.0,6.5,13.0,58.0,53.93,40.7
2016,2,23,8,45,0.0,40.5,6.8,13.5,40.5,37.61,26.67
2016,2,23,9,0,0.0,23.0,7.1,14.0,23.0,21.34,12.64
2016,2,23,9,15,0.0,66.5,7.3,14.0,66.5,61.86,47.09
2016,2,23,9,30,0.0,110.0,7.5,14.0,110.0,104.27,82.67
2016,2,23,9,45,0.0,121.0,7.7,14.0,121.0,114.76,91.17
2016,2,23,10,0,0.0,132.0,7.9,14.0,132.0,125.23,99.62
2016,2,23,10,15,21.5,196.0,8.1,14.0,209.5,206.3,167.15
2016,2,23,10,30,43.0,260.0,8.3,14.0,287.0,299.28,243.17
2016,2,23,10,45,26.5,238.0,8.55,14.0,255.0,259.72,210.0
2016,2,23,11,0,10.0,216.0,8.8,14.0,223.0,214.21,172.05
2016,2,23,11,15,59.5,282.5,8.9,14.0,325.0,327.75,265.44
2016,2,23,11,30,109.0,349.0,9.0,14.0,427.0,432.3,349.78
2016,2,23,11,45,346.0,304.0,9.15,14.0,560.0,581.93,474.36
2016,2,23,12,0,583.0,259.0,9.3,14.0,693.0,716.1,583.78
2016,2,23,12,15,345.0,317.0,9.3,14.0,575.0,573.57,465.89
2016,2,23,12,30,107.0,375.0,9.3,14.0,457.0,435.25,350.22
2016,2,23,12,45,244.0,359.5,9.35,14.0,545.5,513.71,415.5
2016,2,23,13,0,381.0,344.0,9.4,14.0,634.0,582.45,471.54
2016,2,23,13,15,196.0,288.0,9.4,13.5,437.5,394.62,320.23
2016,2,23,13,30,11.0,232.0,9.4,13.0,241.0,221.31,177.42
2016,2,23,13,45,82.5,294.0,9.4,13.0,354.0,314.97,254.56
2016,2,23,14,0,154.0,356.0,9.4,13.0,467.0,398.01,321.47
2016,2,23,14,15,88.5,307.5,9.35,12.5,371.0,316.93,256.1
2016,2,23,14,30,23.0,259.0,9.3,12.0,275.0,244.48,197.64
2016,2,23,14,45,11.5,211.5,9.3,12.0,220.0,196.59,158.62
2016,2,23,15,0,0.0,164.0,9.3,12.0,165.0,149.97,120.44
2016,2,23,15,15,2.0,170.0,9.2,11.5,171.5,154.94,125.07
2016,2,23,15,30,4.0,176.0,9.1,11.0,178.0,159.22,129.13
2016,2,23,15,45,3.5,166.5,9.05,11.0,168.5,149.57,121.38
2016,2,23,16,0,3.0,157.0,9.0,11.0,159.0,139.86,113.58
2016,2,23,16,15,1.5,140.5,8.8,10.5,141.5,124.51,101.18
2016,2,23,16,30,0.0,124.0,8.6,10.0,124.0,109.38,93.08
2016,2,23,16,45,0.0,105.5,8.45,9.5,105.5,93.66,79.32
2016,2,23,17,0,0.0,87.0,8.3,9.0,87.0,77.89,65.27
2016,2,23,17,15,0.0,68.5,8.05,8.5,68.5,61.93,50.77
2016,2,23,17,30,0.0,50.0,7.8,8.0,50.0,45.78,35.84
2016,2,23,17,45,0.0,34.0,7.6,8.0,34.0,31.5,22.36
2016,2,23,18,0,0.0,18.0,7.4,8.0,18.0,16.7,7.64
2016,2,23,18,15,0.0,9.0,7.4,8.0,9.0,8.58,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,202.5,12.5,5.1,4.5,28.0,100.94,0.0
2016,2,24,7,30,405.0,25.0,5.3,5.0,56.0,245.74,174.18
2016,2,24,7,45,519.5,34.5,5.5,6.0,109.0,336.42,280.49
2016,2,24,8,0,634.0,44.0,5.7,7.0,162.0,433.11,369.03
2016,2,24,8,15,699.5,50.0,5.9,7.5,219.5,503.36,432.63
2016,2,24,8,30,765.0,56.0,6.1,8.0,277.0,576.0,495.42
2016,2,24,8,45,814.5,58.5,6.35,8.5,335.5,635.48,545.02
2016,2,24,9,0,864.0,61.0,6.6,9.0,394.0,689.64,587.31
2016,2,24,9,15,891.0,63.5,6.55,9.5,448.0,732.65,618.74
2016,2,24,9,30,918.0,66.0,6.5,10.0,502.0,773.99,648.11
2016,2,24,9,45,943.5,65.5,6.5,10.5,551.5,808.44,671.74
2016,2,24,10,0,969.0,65.0,6.5,11.0,601.0,840.47,693.23
2016,2,24,10,15,982.5,66.5,6.4,11.5,643.5,862.57,706.48
2016,2,24,10,30,996.0,68.0,6.3,12.0,686.0,881.27,717.13
2016,2,24,10,45,1008.0,67.0,6.25,12.5,721.5,892.31,722.28
2016,2,24,11,0,1020.0,66.0,6.2,13.0,757.0,899.68,724.83
2016,2,24,11,15,1026.5,67.0,6.15,13.5,784.5,901.03,723.06
2016,2,24,11,30,1033.0,68.0,6.1,14.0,812.0,898.45,718.58
2016,2,24,11,45,1029.5,74.0,6.05,14.5,830.5,889.41,709.54
2016,2,24,12,0,1026.0,80.0,6.0,15.0,849.0,876.44,697.83
2016,2,24,12,15,1028.0,80.5,5.9,15.0,859.0,858.17,683.49
2016,2,24,12,30,1030.0,81.0,5.8,15.0,869.0,836.2,666.58
2016,2,24,12,45,1031.5,80.0,5.75,15.5,869.5,808.77,644.72
2016,2,24,13,0,1033.0,79.0,5.7,16.0,870.0,777.87,620.45
2016,2,24,13,15,1031.5,78.5,5.6,16.0,861.0,742.19,591.94
2016,2,24,13,30,1030.0,78.0,5.5,16.0,852.0,703.47,560.4
2016,2,24,13,45,1027.0,77.0,5.4,16.0,834.0,660.57,525.09
2016,2,24,14,0,1024.0,76.0,5.3,16.0,816.0,615.11,487.07
2016,2,24,14,15,1018.0,75.0,5.2,16.0,789.5,565.82,445.2
2016,2,24,14,30,1012.0,74.0,5.1,16.0,763.0,514.64,400.81
2016,2,24,14,45,1004.0,72.0,5.05,16.0,728.0,460.13,352.79
2016,2,24,15,0,996.0,70.0,5.0,16.0,693.0,404.41,302.64
2016,2,24,15,15,983.5,68.5,4.85,16.0,651.0,346.83,250.08
2016,2,24,15,30,971.0,67.0,4.7,16.0,609.0,288.97,197.12
2016,2,24,15,45,954.5,64.5,4.6,16.0,561.0,229.54,144.22
2016,2,24,16,0,938.0,62.0,4.5,16.0,513.0,170.81,95.6
2016,2,24,16,15,913.5,59.5,3.95,15.0,459.0,112.43,56.1
2016,2,24,16,30,889.0,57.0,3.4,14.0,405.0,56.09,34.61
2016,2,24,16,45,852.5,53.0,2.85,13.5,348.0,43.69,33.6
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,40.87,31.19
2016,2,24,17,15,757.5,44.5,2.05,12.0,233.0,34.02,25.09
2016,2,24,17,30,699.0,40.0,1.8,11.0,175.0,31.82,23.0
2016,2,24,17,45,592.5,32.0,1.6,10.0,120.5,26.26,17.66
2016,2,24,18,0,486.0,24.0,1.4,9.0,66.0,20.54,10.99
2016,2,24,18,15,243.0,12.0,1.4,8.5,33.0,11.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,202.5,12.5,2.7,6.0,29.5,101.67,0.0
2016,2,25,7,30,405.0,25.0,3.0,7.0,59.0,249.16,180.96
2016,2,25,7,45,518.0,34.5,3.3,8.0,111.5,337.9,278.7
2016,2,25,8,0,631.0,44.0,3.6,9.0,164.0,434.05,364.57
2016,2,25,8,15,695.0,50.5,3.6,9.5,221.5,504.05,425.65
2016,2,25,8,30,759.0,57.0,3.6,10.0,279.0,576.43,485.61
2016,2,25,8,45,798.0,61.5,3.6,11.0,335.5,631.31,527.87
2016,2,25,9,0,837.0,66.0,3.6,12.0,392.0,685.86,566.83
2016,2,25,9,15,864.0,69.5,3.6,12.5,445.5,729.65,597.28
2016,2,25,9,30,891.0,73.0,3.6,13.0,499.0,765.88,621.35
2016,2,25,9,45,909.0,76.0,3.6,14.0,547.0,798.23,640.94
2016,2,25,10,0,927.0,79.0,3.6,15.0,595.0,827.9,658.23
2016,2,25,10,15,940.5,81.0,3.55,15.5,637.0,849.86,670.71
2016,2,25,10,30,954.0,83.0,3.5,16.0,679.0,868.55,680.84
2016,2,25,10,45,962.5,85.0,3.45,16.5,713.5,879.75,685.68
2016,2,25,11,0,971.0,87.0,3.4,17.0,748.0,887.31,688.11
2016,2,25,11,15,977.0,88.0,3.35,17.0,775.0,888.03,687.2
2016,2,25,11,30,983.0,89.0,3.3,17.0,802.0,885.01,683.88
2016,2,25,11,45,985.5,90.5,3.25,17.5,819.5,875.97,675.26
2016,2,25,12,0,988.0,92.0,3.2,18.0,837.0,863.22,664.27
2016,2,25,12,15,989.5,92.0,3.2,18.0,846.0,844.51,650.86
2016,2,25,12,30,991.0,92.0,3.2,18.0,855.0,822.28,635.1
2016,2,25,12,45,989.0,93.0,3.25,18.0,854.0,795.09,616.16
2016,2,25,13,0,987.0,94.0,3.3,18.0,853.0,764.72,594.8
2016,2,25,13,15,984.5,93.5,3.3,18.0,843.5,729.56,567.99
2016,2,25,13,30,982.0,93.0,3.3,18.0,834.0,691.59,538.61
2016,2,25,13,45,975.5,93.0,3.35,18.0,815.5,649.13,505.45
2016,2,25,14,0,969.0,93.0,3.4,18.0,797.0,604.5,469.82
2016,2,25,14,15,961.0,91.5,3.45,18.0,770.0,555.84,430.2
2016,2,25,14,30,953.0,90.0,3.5,18.0,743.0,505.62,388.24
2016,2,25,14,45,935.0,91.5,3.55,18.0,706.5,452.67,343.05
2016,2,25,15,0,917.0,93.0,3.6,18.0,670.0,399.51,296.59
2016,2,25,15,15,901.5,90.5,3.65,17.5,628.5,343.84,247.75
2016,2,25,15,30,886.0,88.0,3.7,17.0,587.0,282.92,194.21
2016,2,25,15,45,865.0,85.0,3.8,17.0,539.0,226.15,144.51
2016,2,25,16,0,844.0,82.0,3.9,17.0,491.0,170.78,99.09
2016,2,25,16,15,815.0,78.0,3.75,16.0,438.0,115.69,61.54
2016,2,25,16,30,786.0,74.0,3.6,15.0,385.0,63.45,40.1
2016,2,25,16,45,744.5,69.0,3.45,14.5,329.5,50.52,39.53
2016,2,25,17,0,703.0,64.0,3.3,14.0,274.0,48.62,37.96
2016,2,25,17,15,637.5,57.0,3.15,13.0,218.0,40.81,31.06
2016,2,25,17,30,572.0,50.0,3.0,12.0,162.0,37.32,27.81
2016,2,25,17,45,462.0,39.0,2.9,11.0,111.0,30.03,20.91
2016,2,25,18,0,352.0,28.0,2.8,10.0,60.0,22.36,12.63
2016,2,25,18,15,176.0,14.0,2.9,9.5,30.0,13.34,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,167.5,14.0,1.45,3.5,28.5,88.22,0.0
2016,2,26,7,30,335.0,28.0,1.5,4.0,57.0,227.7,171.02
2016,2,26,7,45,450.5,39.0,1.55,5.0,108.5,314.96,261.5
2016,2,26,8,0,566.0,50.0,1.6,6.0,160.0,411.52,346.34
2016,2,26,8,15,632.5,57.5,1.85,7.0,216.5,481.4,406.43
2016,2,26,8,30,699.0,65.0,2.1,8.0,273.0,554.24,466.15
2016,2,26,8,45,742.0,70.0,2.35,9.0,329.0,606.61,507.4
2016,2,26,9,0,785.0,75.0,2.6,10.0,385.0,663.21,549.29
2016,2,26,9,15,814.5,79.0,2.5,10.5,438.0,708.24,580.04
2016,2,26,9,30,844.0,83.0,2.4,11.0,491.0,751.7,608.74
2016,2,26,9,45,864.0,86.5,2.35,11.5,538.5,785.28,629.78
2016,2,26,10,0,884.0,90.0,2.3,12.0,586.0,816.28,648.65
2016,2,26,10,15,898.5,92.5,2.15,12.5,628.0,833.04,656.23
2016,2,26,10,30,913.0,95.0,2.0,13.0,670.0,852.6,665.78
2016,2,26,10,45,923.0,97.0,1.85,13.5,704.5,864.63,669.86
2016,2,26,11,0,933.0,99.0,1.7,14.0,739.0,873.18,671.54
2016,2,26,11,15,940.0,100.5,1.6,14.0,766.0,875.16,670.59
2016,2,26,11,30,947.0,102.0,1.5,14.0,793.0,873.5,667.33
2016,2,26,11,45,952.0,102.5,1.4,14.5,811.0,865.54,658.71
2016,2,26,12,0,957.0,103.0,1.3,15.0,829.0,853.94,647.87
2016,2,26,12,15,959.0,103.5,1.25,15.0,838.0,836.46,635.09
2016,2,26,12,30,961.0,104.0,1.2,15.0,847.0,815.52,620.14
2016,2,26,12,45,962.0,103.5,1.15,15.5,847.5,789.51,600.73
2016,2,26,13,0,963.0,103.0,1.1,16.0,848.0,760.29,578.96
2016,2,26,13,15,960.5,102.5,1.1,16.0,839.0,725.69,553.76
2016,2,26,13,30,958.0,102.0,1.1,16.0,830.0,688.35,526.13
2016,2,26,13,45,954.5,100.5,1.15,16.5,812.0,646.95,494.52
2016,2,26,14,0,951.0,99.0,1.2,17.0,794.0,603.24,460.41
2016,2,26,14,15,943.5,98.0,1.2,17.0,767.5,555.89,423.12
2016,2,26,14,30,936.0,97.0,1.2,17.0,741.0,506.95,383.5
2016,2,26,14,45,925.5,94.5,1.3,17.0,706.5,454.17,340.25
2016,2,26,15,0,915.0,92.0,1.4,17.0,672.0,400.58,294.88
2016,2,26,15,15,900.5,90.0,1.4,17.0,630.5,345.64,247.04
2016,2,26,15,30,886.0,88.0,1.4,17.0,589.0,285.31,194.47
2016,2,26,15,45,865.5,85.0,1.45,17.0,541.0,228.52,145.47
2016,2,26,16,0,845.0,82.0,1.5,17.0,493.0,173.09,100.32
2016,2,26,16,15,816.5,78.0,1.35,16.5,440.5,117.85,62.42
2016,2,26,16,30,788.0,74.0,1.2,16.0,388.0,65.41,40.08
2016,2,26,16,45,745.5,69.0,1.1,15.5,332.5,50.36,39.24
2016,2,26,17,0,703.0,64.0,1.0,15.0,277.0,48.45,37.69
2016,2,26,17,15,638.5,57.0,1.05,14.0,221.0,40.67,30.85
2016,2,26,17,30,574.0,50.0,1.1,13.0,165.0,37.17,27.62
2016,2,26,17,45,463.5,39.5,1.15,12.0,113.5,30.34,21.16
2016,2,26,18,0,353.0,29.0,1.2,11.0,62.0,23.18,13.48
2016,2,26,18,15,176.5,14.5,1.25,10.5,31.0,13.82,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.0,15.0,2.5,7.5,29.0,83.25,0.0
2016,2,27,7,30,306.0,30.0,2.7,8.0,58.0,216.66,164.28
2016,2,27,7,45,412.5,42.5,2.9,9.0,108.0,300.33,248.02
2016,2,27,8,0,519.0,55.0,3.1,10.0,158.0,392.52,329.21
2016,2,27,8,15,586.0,63.0,3.3,11.0,213.0,462.05,388.75
2016,2,27,8,30,653.0,71.0,3.5,12.0,268.0,534.55,447.98
2016,2,27,8,45,693.5,78.0,3.75,13.5,322.5,590.04,490.42
2016,2,27,9,0,734.0,85.0,4.0,15.0,377.0,645.63,530.9
2016,2,27,9,15,764.5,89.5,4.05,15.5,429.0,686.76,559.69
2016,2,27,9,30,795.0,94.0,4.1,16.0,481.0,730.57,589.95
2016,2,27,9,45,813.5,98.5,4.2,16.5,528.0,763.25,611.52
2016,2,27,10,0,832.0,103.0,4.3,17.0,575.0,793.4,631.12
2016,2,27,10,15,848.0,106.0,4.35,17.5,616.0,817.08,645.69
2016,2,27,10,30,864.0,109.0,4.4,18.0,657.0,837.74,658.08
2016,2,27,10,45,873.0,112.5,4.45,18.5,690.5,850.0,664.48
2016,2,27,11,0,882.0,116.0,4.5,19.0,724.0,858.84,668.59
2016,2,27,11,15,889.5,117.5,4.5,19.0,750.5,860.78,668.9
2016,2,27,11,30,897.0,119.0,4.5,19.0,777.0,854.3,663.42
2016,2,27,11,45,900.5,121.0,4.55,19.5,794.5,846.92,656.56
2016,2,27,12,0,904.0,123.0,4.6,20.0,812.0,836.08,647.4
2016,2,27,12,15,906.0,123.5,4.6,20.0,821.0,819.2,635.04
2016,2,27,12,30,908.0,124.0,4.6,20.0,830.0,799.06,620.47
2016,2,27,12,45,906.5,124.5,4.65,20.5,829.5,773.21,600.96
2016,2,27,13,0,905.0,125.0,4.7,21.0,829.0,744.44,578.38
2016,2,27,13,15,902.0,124.5,4.65,21.0,820.0,710.98,552.45
2016,2,27,13,30,899.0,124.0,4.6,21.0,811.0,675.0,524.27
2016,2,27,13,45,892.0,124.0,4.6,21.0,792.5,633.95,492.01
2016,2,27,14,0,885.0,124.0,4.6,21.0,774.0,591.15,457.75
2016,2,27,14,15,876.5,122.0,4.55,21.0,748.0,544.18,419.42
2016,2,27,14,30,868.0,120.0,4.5,21.0,722.0,495.96,379.23
2016,2,27,14,45,855.0,118.5,4.5,21.0,687.5,445.35,336.34
2016,2,27,15,0,842.0,117.0,4.5,21.0,653.0,394.38,292.18
2016,2,27,15,15,825.5,114.0,4.45,20.5,612.0,340.98,245.86
2016,2,27,15,30,809.0,111.0,4.4,20.0,571.0,288.14,199.54
2016,2,27,15,45,784.5,107.5,4.35,20.0,524.0,234.15,152.94
2016,2,27,16,0,760.0,104.0,4.3,20.0,477.0,176.57,106.13
2016,2,27,16,15,728.0,99.0,3.95,19.5,425.5,124.45,70.1
2016,2,27,16,30,696.0,94.0,3.6,19.0,374.0,75.63,47.96
2016,2,27,16,45,651.0,87.0,3.3,18.5,320.0,59.14,46.4
2016,2,27,17,0,606.0,80.0,3.0,18.0,266.0,56.61,44.35
2016,2,27,17,15,538.5,71.0,2.75,17.0,211.5,52.19,40.58
2016,2,27,17,30,471.0,62.0,2.5,16.0,157.0,47.62,36.43
2016,2,27,17,45,364.5,48.0,2.3,15.0,108.0,37.99,27.54
2016,2,27,18,0,258.0,34.0,2.1,14.0,59.0,26.62,16.26
2016,2,27,18,15,129.0,17.0,2.2,14.0,29.5,13.49,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.0,18.5,3.9,11.5,28.5,85.07,0.0
2016,2,28,7,30,212.0,37.0,4.2,12.0,57.0,180.32,136.59
2016,2,28,7,45,326.0,51.0,4.5,13.0,105.5,264.15,216.2
2016,2,28,8,0,440.0,65.0,4.8,14.0,154.0,359.27,299.24
2016,2,28,8,15,220.0,58.0,5.2,14.5,102.5,224.52,188.22
2016,2,28,8,30,0.0,51.0,5.6,15.0,51.0,47.39,34.81
2016,2,28,8,45,0.0,60.0,6.05,16.0,60.0,55.79,41.78
2016,2,28,9,0,0.0,69.0,6.5,17.0,69.0,64.2,48.55
2016,2,28,9,15,0.0,102.5,6.55,17.5,102.5,97.03,75.66
2016,2,28,9,30,0.0,136.0,6.6,18.0,136.0,130.58,102.91
2016,2,28,9,45,0.0,149.5,6.7,19.0,150.0,143.43,112.65
2016,2,28,10,0,0.0,163.0,6.8,20.0,164.0,156.24,122.24
2016,2,28,10,15,30.0,223.0,6.7,20.5,242.5,250.85,198.35
2016,2,28,10,30,60.0,283.0,6.6,21.0,321.0,338.31,266.9
2016,2,28,10,45,44.5,280.5,6.5,21.5,309.5,319.71,250.64
2016,2,28,11,0,29.0,278.0,6.4,22.0,298.0,301.46,234.96
2016,2,28,11,15,44.0,307.0,6.2,22.0,339.0,341.12,265.61
2016,2,28,11,30,59.0,336.0,6.0,22.0,380.0,379.8,295.08
2016,2,28,11,45,110.0,360.5,5.85,22.5,444.5,441.47,342.17
2016,2,28,12,0,161.0,385.0,5.7,23.0,509.0,507.24,391.2
2016,2,28,12,15,147.0,388.5,5.5,23.0,503.0,492.13,378.64
2016,2,28,12,30,133.0,392.0,5.3,23.0,497.0,476.96,366.36
2016,2,28,12,45,310.5,349.5,5.1,23.5,593.0,559.62,430.37
2016,2,28,13,0,488.0,307.0,4.9,24.0,689.0,630.82,483.42
2016,2,28,13,15,344.5,345.5,4.7,24.0,614.0,548.76,419.43
2016,2,28,13,30,201.0,384.0,4.5,24.0,539.0,475.99,362.76
2016,2,28,13,45,130.5,360.5,4.35,24.0,460.5,401.92,306.69
2016,2,28,14,0,60.0,337.0,4.2,24.0,382.0,335.39,256.02
2016,2,28,14,15,448.0,234.0,4.1,24.0,547.5,428.52,327.99
2016,2,28,14,30,836.0,131.0,4.0,24.0,713.0,493.69,373.03
2016,2,28,14,45,815.5,132.0,3.9,24.0,677.5,443.58,330.87
2016,2,28,15,0,795.0,133.0,3.8,24.0,642.0,393.93,288.71
2016,2,28,15,15,777.5,129.0,3.7,24.0,601.5,336.91,240.29
2016,2,28,15,30,760.0,125.0,3.6,24.0,561.0,284.85,195.33
2016,2,28,15,45,738.0,120.0,3.5,24.0,514.5,232.11,150.66
2016,2,28,16,0,716.0,115.0,3.4,24.0,468.0,181.14,109.76
2016,2,28,16,15,683.0,109.0,3.05,23.0,417.5,130.47,75.17
2016,2,28,16,30,650.0,103.0,2.7,22.0,367.0,83.31,53.28
2016,2,28,16,45,607.0,95.0,2.35,21.5,314.0,65.28,51.11
2016,2,28,17,0,564.0,87.0,2.0,21.0,261.0,62.25,48.68
2016,2,28,17,15,495.5,76.5,1.95,20.0,207.5,56.78,44.07
2016,2,28,17,30,427.0,66.0,1.9,19.0,154.0,49.46,37.59
2016,2,28,17,45,325.5,51.0,1.85,18.5,106.0,39.04,28.06
2016,2,28,18,0,224.0,36.0,1.8,18.0,58.0,28.16,17.39
2016,2,28,18,15,112.0,18.0,1.85,17.5,29.0,14.27,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.0,20.5,1.7,14.5,27.0,63.87,0.0
2016,2,29,7,30,126.0,41.0,1.9,15.0,54.0,133.59,101.14
2016,2,29,7,45,226.5,61.0,2.1,16.0,101.0,215.47,173.82
2016,2,29,8,0,327.0,81.0,2.3,17.0,148.0,315.26,257.83
2016,2,29,8,15,396.0,95.0,2.35,17.5,200.5,385.2,315.85
2016,2,29,8,30,465.0,109.0,2.4,18.0,253.0,459.13,374.89
2016,2,29,8,45,232.5,105.5,2.45,18.5,177.5,291.55,238.86
2016,2,29,9,0,0.0,102.0,2.5,19.0,102.0,97.24,75.2
2016,2,29,9,15,0.0,116.5,2.6,19.5,116.5,111.27,86.53
2016,2,29,9,30,0.0,131.0,2.7,20.0,131.0,125.25,97.41
2016,2,29,9,45,12.5,178.5,2.8,20.5,186.0,183.22,143.83
2016,2,29,10,0,25.0,226.0,2.9,21.0,241.0,241.67,189.5
2016,2,29,10,15,27.5,241.5,2.95,21.5,258.5,258.16,201.4
2016,2,29,10,30,30.0,257.0,3.0,22.0,276.0,285.24,221.45
2016,2,29,10,45,97.0,299.5,3.15,22.5,366.5,383.69,297.55
2016,2,29,11,0,164.0,342.0,3.3,23.0,457.0,491.16,377.72
2016,2,29,11,15,91.5,306.0,3.3,23.0,371.0,379.36,291.92
2016,2,29,11,30,19.0,270.0,3.3,23.0,285.0,272.63,208.92
2016,2,29,11,45,153.0,321.0,3.35,23.5,439.5,444.57,341.64
2016,2,29,12,0,287.0,372.0,3.4,24.0,594.0,601.72,456.73
2016,2,29,12,15,551.5,270.0,3.45,24.0,701.5,701.65,533.22
2016,2,29,12,30,816.0,168.0,3.5,24.0,809.0,785.03,596.2
2016,2,29,12,45,822.5,164.5,3.55,24.0,810.5,762.06,578.92
2016,2,29,13,0,829.0,161.0,3.6,24.0,812.0,736.08,560.0
2016,2,29,13,15,825.5,160.0,3.65,24.0,802.5,702.84,535.46
2016,2,29,13,30,822.0,159.0,3.7,24.0,793.0,667.38,508.92
2016,2,29,13,45,595.0,246.5,3.75,24.0,700.5,575.52,438.39
2016,2,29,14,0,368.0,334.0,3.8,24.0,608.0,498.59,378.82
2016,2,29,14,15,581.5,242.0,3.8,24.0,657.5,505.28,384.02
2016,2,29,14,30,795.0,150.0,3.8,24.0,707.0,493.06,372.37
2016,2,29,14,45,746.5,163.5,3.85,24.0,667.0,443.06,331.34
2016,2,29,15,0,698.0,177.0,3.9,24.0,627.0,396.24,292.4
2016,2,29,15,15,678.0,172.0,3.9,24.0,586.5,346.32,250.31
2016,2,29,15,30,658.0,167.0,3.9,24.0,546.0,297.7,208.96
2016,2,29,15,45,628.5,161.5,3.9,24.0,500.0,248.33,167.92
2016,2,29,16,0,599.0,156.0,3.9,24.0,454.0,201.0,130.43
2016,2,29,16,15,563.0,147.5,3.65,23.5,404.0,153.84,97.68
2016,2,29,16,30,527.0,139.0,3.4,23.0,354.0,110.49,75.51
2016,2,29,16,45,480.0,127.0,3.15,22.5,302.0,88.54,70.81
2016,2,29,17,0,433.0,115.0,2.9,22.0,250.0,82.28,65.71
2016,2,29,17,15,366.0,100.0,2.65,21.0,198.5,73.32,58.19
2016,2,29,17,30,299.0,85.0,2.4,20.0,147.0,63.93,49.98
2016,2,29,17,45,217.0,63.5,2.2,19.5,101.0,50.31,37.66
2016,2,29,18,0,135.0,42.0,2.0,19.0,55.0,33.94,22.35
2016,2,29,18,15,67.5,21.0,2.0,18.5,27.5,17.43,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,110.5,20.0,3.5,16.5,31.5,93.08,8.4
2016,3,1,7,30,221.0,40.0,3.7,17.0,63.0,190.11,146.21
2016,3,1,7,45,342.0,53.0,3.95,17.5,113.0,278.7,225.61
2016,3,1,8,0,463.0,66.0,4.2,18.0,163.0,380.08,312.04
2016,3,1,8,15,531.0,75.0,4.4,18.5,218.0,450.91,371.38
2016,3,1,8,30,599.0,84.0,4.6,19.0,273.0,524.63,430.9
2016,3,1,8,45,510.0,113.0,4.8,20.0,294.0,509.39,416.23
2016,3,1,9,0,421.0,142.0,5.0,21.0,315.0,491.15,398.57
2016,3,1,9,15,604.0,120.0,5.1,21.5,403.0,617.46,497.7
2016,3,1,9,30,787.0,98.0,5.2,22.0,491.0,741.76,589.26
2016,3,1,9,45,642.0,151.0,5.3,22.5,491.5,702.83,556.73
2016,3,1,10,0,497.0,204.0,5.4,23.0,492.0,645.96,509.17
2016,3,1,10,15,692.0,152.5,5.5,23.0,583.5,757.59,594.74
2016,3,1,10,30,887.0,101.0,5.6,23.0,675.0,855.21,664.21
2016,3,1,10,45,904.5,100.0,5.75,23.0,711.5,870.0,673.75
2016,3,1,11,0,922.0,99.0,5.9,23.0,748.0,881.48,681.47
2016,3,1,11,15,930.0,100.5,6.0,23.0,774.5,884.22,682.86
2016,3,1,11,30,938.0,102.0,6.1,23.0,801.0,883.33,681.85
2016,3,1,11,45,946.5,100.5,6.25,23.0,820.0,876.06,676.67
2016,3,1,12,0,955.0,99.0,6.4,23.0,839.0,865.13,669.01
2016,3,1,12,15,957.0,99.5,6.45,23.0,848.0,847.49,656.18
2016,3,1,12,30,959.0,100.0,6.5,23.0,857.0,826.38,640.97
2016,3,1,12,45,961.5,98.5,6.55,23.0,857.5,800.31,622.21
2016,3,1,13,0,964.0,97.0,6.6,23.0,858.0,770.97,601.09
2016,3,1,13,15,961.5,96.5,6.55,23.0,849.0,736.07,574.55
2016,3,1,13,30,959.0,96.0,6.5,23.0,840.0,698.43,544.84
2016,3,1,13,45,956.5,94.5,6.5,23.0,822.0,657.3,512.14
2016,3,1,14,0,954.0,93.0,6.5,23.0,804.0,613.78,476.92
2016,3,1,14,15,947.0,92.0,6.45,23.0,778.0,566.21,437.69
2016,3,1,14,30,940.0,91.0,6.4,23.0,752.0,517.02,396.27
2016,3,1,14,45,919.0,94.5,6.35,23.0,715.5,464.5,351.36
2016,3,1,15,0,898.0,98.0,6.3,23.0,679.0,412.03,305.6
2016,3,1,15,15,883.5,95.5,6.2,22.5,638.0,357.03,257.52
2016,3,1,15,30,869.0,93.0,6.1,22.0,597.0,296.7,204.73
2016,3,1,15,45,854.0,88.0,6.05,22.0,550.0,239.73,154.67
2016,3,1,16,0,839.0,83.0,6.0,22.0,503.0,183.59,107.72
2016,3,1,16,15,812.0,79.5,5.7,21.5,451.0,128.65,68.27
2016,3,1,16,30,785.0,76.0,5.4,21.0,399.0,76.36,42.51
2016,3,1,16,45,753.0,69.5,5.1,20.5,344.5,50.02,38.07
2016,3,1,17,0,721.0,63.0,4.8,20.0,290.0,46.86,35.47
2016,3,1,17,15,661.0,56.5,4.35,19.0,233.5,43.48,32.64
2016,3,1,17,30,601.0,50.0,3.9,18.0,177.0,36.52,26.48
2016,3,1,17,45,505.0,40.0,3.45,17.0,125.0,30.17,20.65
2016,3,1,18,0,409.0,30.0,3.0,16.0,73.0,23.5,14.07
2016,3,1,18,15,204.5,15.0,2.9,15.5,36.5,11.66,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.5,2.15,8.5,37.5,132.88,39.19
2016,3,2,7,30,396.0,33.0,2.3,9.0,75.0,272.56,218.14
2016,3,2,7,45,492.5,43.0,2.5,10.0,127.5,354.03,293.73
2016,3,2,8,0,589.0,53.0,2.7,11.0,180.0,442.67,370.39
2016,3,2,8,15,649.5,60.0,3.1,12.0,236.5,510.59,427.52
2016,3,2,8,30,710.0,67.0,3.5,13.0,293.0,577.1,481.19
2016,3,2,8,45,744.0,73.0,3.9,14.0,348.0,629.81,521.11
2016,3,2,9,0,778.0,79.0,4.3,15.0,403.0,681.97,559.01
2016,3,2,9,15,805.0,83.0,4.3,15.5,455.0,725.5,589.01
2016,3,2,9,30,832.0,87.0,4.3,16.0,507.0,767.36,617.12
2016,3,2,9,45,844.5,92.5,4.3,16.5,553.0,797.34,635.98
2016,3,2,10,0,857.0,98.0,4.3,17.0,599.0,824.48,652.62
2016,3,2,10,15,870.5,101.0,4.3,17.5,639.5,846.55,665.49
2016,3,2,10,30,884.0,104.0,4.3,18.0,680.0,865.45,676.18
2016,3,2,10,45,887.0,109.0,4.35,18.5,712.0,874.47,680.1
2016,3,2,11,0,890.0,114.0,4.4,19.0,744.0,874.17,677.69
2016,3,2,11,15,896.5,115.5,4.45,19.5,769.5,875.51,676.69
2016,3,2,11,30,903.0,117.0,4.5,20.0,795.0,873.36,673.36
2016,3,2,11,45,899.5,122.0,4.55,20.5,810.0,863.06,664.46
2016,3,2,12,0,896.0,127.0,4.6,21.0,825.0,849.38,653.38
2016,3,2,12,15,897.5,127.5,4.6,21.5,833.5,831.94,639.49
2016,3,2,12,30,899.0,128.0,4.6,22.0,842.0,811.28,623.49
2016,3,2,12,45,887.0,134.5,4.7,22.5,839.0,785.71,604.68
2016,3,2,13,0,875.0,141.0,4.8,23.0,836.0,754.67,581.04
2016,3,2,13,15,871.5,140.5,4.8,23.0,826.0,720.52,555.24
2016,3,2,13,30,868.0,140.0,4.8,23.0,816.0,683.98,527.3
2016,3,2,13,45,853.0,143.5,4.85,23.5,795.5,642.03,493.93
2016,3,2,14,0,838.0,147.0,4.9,24.0,775.0,598.91,459.15
2016,3,2,14,15,828.5,145.0,4.95,24.0,748.0,552.81,422.47
2016,3,2,14,30,819.0,143.0,5.0,24.0,721.0,505.71,384.1
2016,3,2,14,45,814.0,136.0,5.05,24.0,688.5,455.33,342.26
2016,3,2,15,0,809.0,129.0,5.1,24.0,656.0,404.01,298.6
2016,3,2,15,15,791.5,126.0,5.05,24.0,615.0,351.47,253.2
2016,3,2,15,30,774.0,123.0,5.0,24.0,574.0,294.64,204.15
2016,3,2,15,45,741.5,122.0,5.0,24.0,526.0,241.83,159.24
2016,3,2,16,0,709.0,121.0,5.0,24.0,478.0,191.92,118.83
2016,3,2,16,15,676.5,115.0,4.8,23.5,427.0,141.22,82.72
2016,3,2,16,30,644.0,109.0,4.6,23.0,376.0,94.01,58.42
2016,3,2,16,45,594.5,101.5,4.4,22.5,322.0,69.63,54.61
2016,3,2,17,0,545.0,94.0,4.2,22.0,268.0,67.29,52.83
2016,3,2,17,15,479.0,83.5,4.0,21.0,214.5,60.77,47.37
2016,3,2,17,30,413.0,73.0,3.8,20.0,161.0,54.49,41.87
2016,3,2,17,45,311.5,57.0,3.65,19.5,112.5,43.48,31.88
2016,3,2,18,0,210.0,41.0,3.5,19.0,64.0,31.97,20.98
2016,3,2,18,15,105.0,20.5,3.65,19.0,32.0,16.18,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
