Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,15,940.5,102.5,5.85,26.0,825.0,602.02,459.36
2016,3,13,14,30,933.0,101.0,5.7,26.0,797.0,551.47,418.13
2016,3,13,14,45,921.0,100.0,5.55,26.0,760.5,498.07,373.79
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,444.04,327.96
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,388.12,279.57
2016,3,13,15,30,881.0,95.0,4.7,26.0,639.0,332.3,230.69
2016,3,13,15,45,860.5,92.5,4.4,26.0,590.0,268.92,176.36
2016,3,13,16,0,840.0,90.0,4.1,26.0,541.0,212.65,129.01
2016,3,13,16,15,813.5,86.0,3.6,25.0,487.5,156.19,86.12
2016,3,13,16,30,787.0,82.0,3.1,24.0,434.0,102.38,53.54
2016,3,13,16,45,748.5,77.5,2.7,23.5,377.0,54.8,41.58
2016,3,13,17,0,710.0,73.0,2.3,23.0,320.0,48.61,36.49
2016,3,13,17,15,653.0,66.5,2.15,22.0,262.5,46.02,34.46
2016,3,13,17,30,596.0,60.0,2.0,21.0,205.0,43.33,32.19
2016,3,13,17,45,502.5,50.0,1.9,20.0,150.5,37.41,26.9
2016,3,13,18,0,409.0,40.0,1.8,19.0,96.0,31.2,21.07
2016,3,13,18,15,245.5,25.5,1.75,18.5,54.5,20.26,9.71
2016,3,13,18,30,82.0,11.0,1.7,18.0,13.0,10.48,0.0
2016,3,13,18,45,41.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,0.0,14.5,3.2,13.0,14.5,13.82,0.0
2016,3,14,7,0,0.0,29.0,3.4,14.0,29.0,36.98,2.72
2016,3,14,7,15,257.5,35.5,3.5,15.0,77.0,204.13,159.56
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,369.47,301.33
2016,3,14,7,45,595.5,50.0,3.75,17.0,182.5,448.88,369.38
2016,3,14,8,0,676.0,58.0,3.9,18.0,240.0,529.37,435.3
2016,3,14,8,15,726.0,63.5,3.75,18.5,299.0,594.91,486.27
2016,3,14,8,30,776.0,69.0,3.6,19.0,358.0,661.64,534.55
2016,3,14,8,45,808.0,73.5,3.45,20.0,415.5,714.31,569.29
2016,3,14,9,0,840.0,78.0,3.3,21.0,473.0,766.1,602.04
2016,3,14,9,15,863.5,81.5,3.35,22.0,526.5,808.54,628.0
2016,3,14,9,30,887.0,85.0,3.4,23.0,580.0,842.32,647.35
2016,3,14,9,45,902.5,88.0,3.45,24.0,628.0,872.97,664.27
2016,3,14,10,0,918.0,91.0,3.5,25.0,676.0,900.74,679.02
2016,3,14,10,15,930.5,93.5,3.75,25.5,717.5,922.23,691.94
2016,3,14,10,30,943.0,96.0,4.0,26.0,759.0,940.36,702.64
2016,3,14,10,45,951.0,98.0,4.3,27.0,793.5,950.44,706.85
2016,3,14,11,0,959.0,100.0,4.6,28.0,828.0,956.85,708.66
2016,3,14,11,15,965.5,101.0,4.6,28.0,854.0,957.12,707.84
2016,3,14,11,30,972.0,102.0,4.6,28.0,880.0,953.63,704.7
2016,3,14,11,45,975.5,103.0,4.6,28.5,897.5,943.76,696.05
2016,3,14,12,0,979.0,104.0,4.6,29.0,915.0,930.17,685.13
2016,3,14,12,15,980.5,104.0,4.6,29.0,923.0,910.28,671.54
2016,3,14,12,30,982.0,104.0,4.6,29.0,931.0,886.87,655.7
2016,3,14,12,45,981.0,104.5,4.65,29.5,929.5,858.61,635.65
2016,3,14,13,0,980.0,105.0,4.7,30.0,928.0,827.16,613.48
2016,3,14,13,15,977.0,104.5,4.7,30.0,917.0,790.34,588.57
2016,3,14,13,30,974.0,104.0,4.7,30.0,906.0,750.79,560.63
2016,3,14,13,45,968.0,103.5,4.7,30.0,886.0,706.81,528.19
2016,3,14,14,0,962.0,103.0,4.7,30.0,866.0,660.7,493.54
2016,3,14,14,15,954.5,102.0,4.55,29.5,837.5,611.43,456.2
2016,3,14,14,30,947.0,101.0,4.4,29.0,809.0,560.61,416.82
2016,3,14,14,45,930.5,101.5,4.3,29.0,771.5,505.71,372.66
2016,3,14,15,0,914.0,102.0,4.2,29.0,734.0,450.58,327.24
2016,3,14,15,15,899.5,99.5,3.95,28.5,690.5,393.72,279.92
2016,3,14,15,30,885.0,97.0,3.7,28.0,647.0,337.02,231.8
2016,3,14,15,45,864.0,94.5,3.5,28.0,597.0,273.24,177.95
2016,3,14,16,0,843.0,92.0,3.3,28.0,547.0,216.62,130.81
2016,3,14,16,15,816.0,88.0,3.05,27.0,493.0,159.84,87.98
2016,3,14,16,30,789.0,84.0,2.8,26.0,439.0,105.79,55.17
2016,3,14,16,45,751.5,79.0,2.6,25.5,382.0,55.9,42.14
2016,3,14,17,0,714.0,74.0,2.4,25.0,325.0,49.24,36.7
2016,3,14,17,15,657.0,67.5,2.35,24.0,267.0,46.7,34.73
2016,3,14,17,30,600.0,61.0,2.3,23.0,209.0,44.04,32.53
2016,3,14,17,45,509.5,51.0,2.25,22.0,154.0,38.17,27.33
2016,3,14,18,0,419.0,41.0,2.2,21.0,99.0,32.0,21.59
2016,3,14,18,15,259.5,26.5,2.25,20.5,56.5,21.11,10.5
2016,3,14,18,30,100.0,12.0,2.3,20.0,14.0,11.44,0.0
2016,3,14,18,45,50.0,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,38.0,10.0,3.75,15.5,12.0,25.91,0.0
2016,3,15,7,0,76.0,20.0,3.9,16.0,24.0,70.45,21.78
2016,3,15,7,15,168.0,39.5,3.9,16.5,63.0,163.94,127.37
2016,3,15,7,30,260.0,59.0,3.9,17.0,102.0,245.56,199.64
2016,3,15,7,45,323.0,76.0,3.95,18.0,150.0,313.62,258.03
2016,3,15,8,0,386.0,93.0,4.0,19.0,198.0,386.15,317.77
2016,3,15,8,15,432.5,104.0,3.9,20.0,247.0,443.55,363.01
2016,3,15,8,30,479.0,115.0,3.8,21.0,296.0,503.07,408.03
2016,3,15,8,45,640.0,101.0,3.75,22.0,381.0,627.3,501.95
2016,3,15,9,0,801.0,87.0,3.7,23.0,466.0,749.45,587.51
2016,3,15,9,15,825.0,90.5,3.7,24.0,519.0,791.35,612.52
2016,3,15,9,30,849.0,94.0,3.7,25.0,572.0,831.29,636.07
2016,3,15,9,45,868.5,96.0,3.7,26.0,620.0,863.39,653.71
2016,3,15,10,0,888.0,98.0,3.7,27.0,668.0,886.05,664.69
2016,3,15,10,15,900.5,100.5,3.75,27.5,709.0,907.08,676.17
2016,3,15,10,30,913.0,103.0,3.8,28.0,750.0,924.86,685.5
2016,3,15,10,45,923.0,104.5,3.9,28.5,784.0,935.91,690.7
2016,3,15,11,0,933.0,106.0,4.0,29.0,818.0,943.42,693.7
2016,3,15,11,15,938.5,107.5,4.05,29.0,843.5,943.31,692.91
2016,3,15,11,30,944.0,109.0,4.1,29.0,869.0,939.53,689.9
2016,3,15,11,45,939.5,114.5,4.2,29.0,883.5,927.53,681.83
2016,3,15,12,0,935.0,120.0,4.3,29.0,898.0,912.0,671.54
2016,3,15,12,15,936.0,120.5,4.35,29.0,905.5,892.72,658.6
2016,3,15,12,30,937.0,121.0,4.4,29.0,913.0,870.1,643.49
2016,3,15,12,45,937.0,120.0,4.5,29.5,911.5,842.06,623.67
2016,3,15,13,0,937.0,119.0,4.6,30.0,910.0,810.98,601.81
2016,3,15,13,15,934.0,118.5,4.55,29.5,899.0,775.33,578.64
2016,3,15,13,30,931.0,118.0,4.5,29.0,888.0,737.09,552.06
2016,3,15,13,45,928.5,115.5,4.5,29.0,869.0,694.97,520.95
2016,3,15,14,0,926.0,113.0,4.5,29.0,850.0,650.62,487.56
2016,3,15,14,15,918.0,111.5,4.4,29.0,822.5,602.06,450.09
2016,3,15,14,30,910.0,110.0,4.3,29.0,795.0,552.09,410.69
2016,3,15,14,45,769.5,159.5,4.2,29.0,720.0,477.63,352.83
2016,3,15,15,0,629.0,209.0,4.1,29.0,645.0,420.89,308.21
2016,3,15,15,15,599.5,202.0,3.85,28.5,598.0,368.29,266.31
2016,3,15,15,30,570.0,195.0,3.6,28.0,551.0,318.08,225.74
2016,3,15,15,45,448.0,210.5,3.35,28.0,477.0,266.0,186.51
2016,3,15,16,0,326.0,226.0,3.1,28.0,403.0,232.32,163.52
2016,3,15,16,15,313.5,206.5,2.8,27.0,363.5,193.41,134.8
2016,3,15,16,30,301.0,187.0,2.5,26.0,324.0,156.0,109.96
2016,3,15,16,45,291.0,163.5,2.25,25.5,282.0,117.7,94.11
2016,3,15,17,0,281.0,140.0,2.0,25.0,240.0,103.12,82.34
2016,3,15,17,15,259.0,117.5,2.0,24.0,197.0,88.44,70.37
2016,3,15,17,30,237.0,95.0,2.0,23.0,154.0,73.08,57.44
2016,3,15,17,45,197.5,73.0,2.0,22.0,113.5,57.36,43.8
2016,3,15,18,0,158.0,51.0,2.0,21.0,73.0,40.99,29.24
2016,3,15,18,15,79.0,31.0,2.15,20.5,42.0,25.46,14.11
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,10.48,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,35.5,10.5,1.85,12.5,12.5,25.44,0.0
2016,3,16,7,0,71.0,21.0,2.0,13.0,25.0,70.34,30.45
2016,3,16,7,15,148.0,41.5,2.15,13.5,62.5,145.25,114.23
2016,3,16,7,30,225.0,62.0,2.3,14.0,100.0,219.16,179.85
2016,3,16,7,45,264.5,82.5,2.45,15.0,144.0,275.64,228.59
2016,3,16,8,0,304.0,103.0,2.6,16.0,188.0,334.38,277.31
2016,3,16,8,15,342.5,118.5,2.9,16.5,233.5,400.45,330.68
2016,3,16,8,30,381.0,134.0,3.2,17.0,279.0,456.39,374.71
2016,3,16,8,45,575.5,114.5,3.55,18.0,371.5,596.37,484.87
2016,3,16,9,0,770.0,95.0,3.9,19.0,464.0,737.31,588.37
2016,3,16,9,15,794.5,99.0,4.1,19.5,516.0,779.49,616.12
2016,3,16,9,30,819.0,103.0,4.3,20.0,568.0,819.79,642.75
2016,3,16,9,45,840.5,105.0,4.55,21.0,615.5,853.04,663.39
2016,3,16,10,0,862.0,107.0,4.8,22.0,663.0,883.73,682.22
2016,3,16,10,15,874.5,109.5,4.7,22.0,703.5,904.24,694.17
2016,3,16,10,30,887.0,112.0,4.6,22.0,744.0,914.76,699.2
2016,3,16,10,45,896.5,113.5,4.5,22.5,777.0,925.11,702.89
2016,3,16,11,0,906.0,115.0,4.4,23.0,810.0,932.01,704.48
2016,3,16,11,15,912.0,116.0,4.2,23.5,834.5,931.75,700.94
2016,3,16,11,30,918.0,117.0,4.0,24.0,859.0,927.92,695.13
2016,3,16,11,45,918.5,119.5,3.8,24.5,874.5,917.27,684.87
2016,3,16,12,0,919.0,122.0,3.6,25.0,890.0,903.15,672.47
2016,3,16,12,15,920.0,122.5,3.4,25.0,897.5,884.09,658.21
2016,3,16,12,30,921.0,123.0,3.2,25.0,905.0,861.76,641.87
2016,3,16,12,45,916.5,125.0,3.05,25.0,902.0,833.38,621.83
2016,3,16,13,0,912.0,127.0,2.9,25.0,899.0,802.21,599.97
2016,3,16,13,15,909.0,126.5,2.75,25.0,888.5,767.21,575.51
2016,3,16,13,30,906.0,126.0,2.6,25.0,878.0,729.71,547.72
2016,3,16,13,45,896.5,127.0,2.5,25.5,857.5,687.07,514.99
2016,3,16,14,0,887.0,128.0,2.4,26.0,837.0,642.76,480.64
2016,3,16,14,15,878.5,126.5,2.3,26.0,809.0,595.42,444.48
2016,3,16,14,30,870.0,125.0,2.2,26.0,781.0,543.89,404.5
2016,3,16,14,45,833.5,135.0,2.15,26.0,740.5,490.91,362.6
2016,3,16,15,0,797.0,145.0,2.1,26.0,700.0,439.93,321.32
2016,3,16,15,15,780.0,141.5,2.0,25.5,658.0,381.78,274.29
2016,3,16,15,30,763.0,138.0,1.9,25.0,616.0,328.65,230.02
2016,3,16,15,45,728.5,138.0,1.85,25.0,566.0,275.23,185.43
2016,3,16,16,0,694.0,138.0,1.8,25.0,516.0,225.06,144.48
2016,3,16,16,15,662.5,131.5,1.65,24.5,464.0,173.6,105.58
2016,3,16,16,30,631.0,125.0,1.5,24.0,412.0,125.63,75.5
2016,3,16,16,45,570.0,121.0,1.35,24.0,355.5,83.36,65.68
2016,3,16,17,0,509.0,117.0,1.2,24.0,299.0,81.64,64.46
2016,3,16,17,15,449.5,104.5,1.1,23.0,244.5,74.83,59.01
2016,3,16,17,30,390.0,92.0,1.0,22.0,190.0,67.65,53.02
2016,3,16,17,45,292.5,75.0,0.95,21.5,138.0,56.46,43.15
2016,3,16,18,0,195.0,58.0,0.9,21.0,86.0,46.19,33.7
2016,3,16,18,15,108.5,34.0,0.95,20.5,48.5,27.79,16.2
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,9.53,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.0,1.25,17.5,3.0,2.86,0.0
2016,3,17,7,0,0.0,6.0,1.4,18.0,6.0,5.55,0.0
2016,3,17,7,15,0.0,14.0,1.4,18.5,14.0,12.97,4.91
2016,3,17,7,30,0.0,22.0,1.4,19.0,22.0,20.4,11.38
2016,3,17,7,45,0.0,32.5,1.45,19.5,32.5,30.16,19.71
2016,3,17,8,0,0.0,43.0,1.5,20.0,43.0,39.94,27.93
2016,3,17,8,15,0.0,67.0,1.45,20.0,67.0,62.33,46.58
2016,3,17,8,30,0.0,91.0,1.4,20.0,91.0,86.33,66.25
2016,3,17,8,45,0.0,113.0,1.35,20.5,113.0,108.23,83.71
2016,3,17,9,0,0.0,135.0,1.3,21.0,135.0,130.03,100.76
2016,3,17,9,15,0.0,119.0,1.3,21.5,119.0,112.71,86.28
2016,3,17,9,30,0.0,103.0,1.3,22.0,103.0,96.5,72.87
2016,3,17,9,45,34.0,197.0,1.3,22.5,219.0,229.11,177.99
2016,3,17,10,0,68.0,291.0,1.3,23.0,335.0,360.46,276.6
2016,3,17,10,15,71.0,311.0,1.3,23.0,360.0,382.12,291.13
2016,3,17,10,30,74.0,331.0,1.3,23.0,385.0,403.31,305.86
2016,3,17,10,45,83.5,351.5,1.35,23.5,414.5,430.27,324.46
2016,3,17,11,0,93.0,372.0,1.4,24.0,444.0,456.57,342.34
2016,3,17,11,15,62.5,353.0,1.4,24.0,402.0,405.66,304.22
2016,3,17,11,30,32.0,334.0,1.4,24.0,360.0,355.95,267.08
2016,3,17,11,45,135.5,378.5,1.45,24.5,492.0,494.51,369.32
2016,3,17,12,0,239.0,423.0,1.5,25.0,624.0,619.23,456.46
2016,3,17,12,15,134.5,385.5,1.55,25.0,499.0,486.66,360.93
2016,3,17,12,30,30.0,348.0,1.6,25.0,374.0,354.74,264.35
2016,3,17,12,45,29.0,344.0,1.65,25.0,369.0,346.59,259.1
2016,3,17,13,0,28.0,340.0,1.7,25.0,364.0,338.49,253.28
2016,3,17,13,15,92.0,382.5,1.7,25.0,459.5,418.99,313.2
2016,3,17,13,30,156.0,425.0,1.7,25.0,555.0,492.32,365.98
2016,3,17,13,45,487.5,290.0,1.7,25.0,683.5,572.15,427.49
2016,3,17,14,0,819.0,155.0,1.7,25.0,812.0,627.03,468.11
2016,3,17,14,15,430.0,240.0,1.65,25.0,584.5,445.51,334.08
2016,3,17,14,30,41.0,325.0,1.6,25.0,357.0,307.66,230.75
2016,3,17,14,45,119.5,332.0,1.55,25.0,417.5,338.54,254.14
2016,3,17,15,0,198.0,339.0,1.5,25.0,478.0,364.41,271.82
2016,3,17,15,15,280.5,302.5,1.5,24.5,486.5,343.94,254.91
2016,3,17,15,30,363.0,266.0,1.5,24.0,495.0,320.3,234.19
2016,3,17,15,45,434.5,225.0,1.5,24.0,478.5,275.89,196.19
2016,3,17,16,0,506.0,184.0,1.5,24.0,462.0,228.96,155.43
2016,3,17,16,15,413.5,182.5,1.5,24.0,395.0,183.48,123.81
2016,3,17,16,30,321.0,181.0,1.5,24.0,328.0,154.83,108.58
2016,3,17,16,45,298.0,162.0,1.5,24.0,285.0,118.21,94.95
2016,3,17,17,0,275.0,143.0,1.5,24.0,242.0,105.01,84.2
2016,3,17,17,15,360.5,111.5,1.35,23.0,218.0,79.69,63.15
2016,3,17,17,30,446.0,80.0,1.2,22.0,194.0,58.51,45.16
2016,3,17,17,45,361.0,66.0,1.1,21.5,143.0,49.43,37.14
2016,3,17,18,0,276.0,52.0,1.0,21.0,92.0,39.9,28.43
2016,3,17,18,15,138.0,33.5,1.05,20.5,53.5,27.46,16.16
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.5,13.5,0.85,18.5,16.5,32.98,0.0
2016,3,18,7,0,91.0,27.0,0.9,19.0,33.0,92.47,53.78
2016,3,18,7,15,194.5,47.5,1.0,19.0,77.0,190.32,148.31
2016,3,18,7,30,298.0,68.0,1.1,19.0,121.0,281.89,226.25
2016,3,18,7,45,149.0,53.5,1.25,19.5,80.0,164.24,132.88
2016,3,18,8,0,0.0,39.0,1.4,20.0,39.0,36.21,24.73
2016,3,18,8,15,0.0,39.5,1.45,20.0,39.5,36.68,25.18
2016,3,18,8,30,0.0,40.0,1.5,20.0,40.0,37.15,25.5
2016,3,18,8,45,6.5,106.5,1.6,20.5,110.0,106.36,82.53
2016,3,18,9,0,13.0,173.0,1.7,21.0,180.0,180.91,142.0
2016,3,18,9,15,6.5,143.0,1.7,21.0,146.5,142.42,110.48
2016,3,18,9,30,0.0,113.0,1.7,21.0,113.0,106.31,81.03
2016,3,18,9,45,0.0,131.0,1.75,21.5,131.0,123.77,94.64
2016,3,18,10,0,0.0,149.0,1.8,22.0,149.0,141.2,107.95
2016,3,18,10,15,5.0,185.5,1.75,22.5,189.0,181.32,139.01
2016,3,18,10,30,10.0,222.0,1.7,23.0,229.0,221.45,169.41
2016,3,18,10,45,77.5,304.0,1.65,23.5,364.0,374.38,285.66
2016,3,18,11,0,145.0,386.0,1.6,24.0,499.0,528.45,396.06
2016,3,18,11,15,149.5,395.0,1.5,24.0,514.5,536.24,399.45
2016,3,18,11,30,154.0,404.0,1.4,24.0,530.0,543.2,403.32
2016,3,18,11,45,259.0,399.5,1.3,24.5,616.5,630.44,464.4
2016,3,18,12,0,364.0,395.0,1.2,25.0,703.0,705.03,514.08
2016,3,18,12,15,360.5,400.5,1.05,25.0,707.5,694.24,504.03
2016,3,18,12,30,357.0,406.0,0.9,25.0,712.0,682.08,493.91
2016,3,18,12,45,183.5,317.0,0.8,25.5,474.5,445.1,328.23
2016,3,18,13,0,10.0,228.0,0.7,26.0,237.0,219.93,162.57
2016,3,18,13,15,29.5,302.0,0.8,26.0,327.5,301.29,224.12
2016,3,18,13,30,49.0,376.0,0.9,26.0,418.0,377.4,279.02
2016,3,18,13,45,439.0,263.0,1.0,26.0,618.0,518.64,385.63
2016,3,18,14,0,829.0,150.0,1.1,26.0,818.0,630.39,465.17
2016,3,18,14,15,684.0,212.5,1.2,26.0,751.5,562.24,414.19
2016,3,18,14,30,539.0,275.0,1.3,26.0,685.0,506.03,372.74
2016,3,18,14,45,386.5,305.5,1.4,26.0,593.0,434.14,320.41
2016,3,18,15,0,234.0,336.0,1.5,26.0,501.0,377.17,279.24
2016,3,18,15,15,302.5,301.0,1.5,26.0,500.5,351.15,258.32
2016,3,18,15,30,371.0,266.0,1.5,26.0,500.0,323.49,234.56
2016,3,18,15,45,232.0,256.0,1.55,26.0,398.5,263.93,192.39
2016,3,18,16,0,93.0,246.0,1.6,26.0,297.0,219.81,163.69
2016,3,18,16,15,52.0,204.0,1.6,25.5,232.0,175.24,131.79
2016,3,18,16,30,11.0,162.0,1.6,25.0,167.0,142.46,108.7
2016,3,18,16,45,5.5,142.0,1.65,24.5,144.5,123.77,99.45
2016,3,18,17,0,0.0,122.0,1.7,24.0,122.0,106.9,85.8
2016,3,18,17,15,0.0,100.0,2.0,23.0,100.0,88.51,70.71
2016,3,18,17,30,0.0,78.0,2.3,22.0,78.0,69.88,54.96
2016,3,18,17,45,0.0,57.0,2.65,21.5,57.0,51.78,39.17
2016,3,18,18,0,0.0,36.0,3.0,21.0,36.0,33.39,22.89
2016,3,18,18,15,0.0,20.5,3.75,20.0,20.5,19.02,9.61
2016,3,18,18,30,0.0,5.0,4.5,19.0,5.0,4.77,0.0
2016,3,18,18,45,0.0,2.5,5.25,18.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,6.8,7.0,10.0,9.53,0.0
2016,3,19,7,0,0.0,20.0,6.8,7.0,20.0,18.57,7.63
2016,3,19,7,15,7.5,42.5,6.85,7.0,44.0,47.79,35.1
2016,3,19,7,30,15.0,65.0,6.9,7.0,68.0,76.29,60.87
2016,3,19,7,45,31.5,88.5,6.95,7.5,97.0,118.97,98.81
2016,3,19,8,0,48.0,112.0,7.0,8.0,126.0,156.08,131.43
2016,3,19,8,15,115.0,138.0,7.0,8.5,181.0,243.8,208.0
2016,3,19,8,30,182.0,164.0,7.0,9.0,236.0,325.04,277.48
2016,3,19,8,45,449.0,141.0,7.05,9.5,353.0,530.67,453.09
2016,3,19,9,0,716.0,118.0,7.1,10.0,470.0,734.03,617.98
2016,3,19,9,15,742.5,123.5,7.05,10.5,522.0,778.01,648.68
2016,3,19,9,30,769.0,129.0,7.0,11.0,574.0,820.34,678.11
2016,3,19,9,45,793.0,130.5,7.0,11.5,622.0,853.88,700.57
2016,3,19,10,0,817.0,132.0,7.0,12.0,670.0,880.98,717.96
2016,3,19,10,15,831.5,135.0,6.95,12.5,711.0,903.11,731.35
2016,3,19,10,30,846.0,138.0,6.9,13.0,752.0,922.11,742.4
2016,3,19,10,45,862.0,137.5,6.85,13.5,786.5,935.4,749.26
2016,3,19,11,0,878.0,137.0,6.8,14.0,821.0,945.3,753.7
2016,3,19,11,15,885.5,138.5,6.75,14.0,846.5,946.18,753.09
2016,3,19,11,30,893.0,140.0,6.7,14.0,872.0,943.47,750.03
2016,3,19,11,45,902.5,138.0,6.65,14.5,890.5,929.57,737.52
2016,3,19,12,0,912.0,136.0,6.6,15.0,909.0,918.48,727.32
2016,3,19,12,15,914.0,136.0,6.5,15.0,916.5,899.5,712.63
2016,3,19,12,30,916.0,136.0,6.4,15.0,924.0,877.24,695.68
2016,3,19,12,45,920.5,133.5,6.35,15.5,924.0,851.44,675.16
2016,3,19,13,0,925.0,131.0,6.3,16.0,924.0,822.45,652.42
2016,3,19,13,15,922.5,130.0,6.2,16.0,913.5,786.69,625.76
2016,3,19,13,30,920.0,129.0,6.1,16.0,903.0,748.37,595.84
2016,3,19,13,45,919.0,126.0,6.1,16.0,884.5,706.89,563.02
2016,3,19,14,0,918.0,123.0,6.1,16.0,866.0,663.09,527.76
2016,3,19,14,15,911.0,121.5,6.05,16.0,838.0,615.09,488.3
2016,3,19,14,30,904.0,120.0,6.0,16.0,810.0,565.64,446.8
2016,3,19,14,45,897.0,116.0,5.95,16.0,775.0,512.86,401.71
2016,3,19,15,0,890.0,112.0,5.9,16.0,740.0,459.09,354.69
2016,3,19,15,15,876.0,109.5,5.8,15.5,697.0,398.26,301.65
2016,3,19,15,30,862.0,107.0,5.7,15.0,654.0,342.21,251.32
2016,3,19,15,45,845.5,102.5,5.65,15.0,605.5,284.43,198.93
2016,3,19,16,0,829.0,98.0,5.6,15.0,557.0,227.73,148.49
2016,3,19,16,15,803.0,94.0,5.45,14.5,503.5,171.55,102.49
2016,3,19,16,30,777.0,90.0,5.3,14.0,450.0,118.03,66.12
2016,3,19,16,45,741.0,84.5,5.15,14.0,393.0,60.28,48.07
2016,3,19,17,0,705.0,79.0,5.0,14.0,336.0,52.33,41.18
2016,3,19,17,15,650.0,72.0,4.6,13.0,277.5,49.59,38.98
2016,3,19,17,30,595.0,65.0,4.2,12.0,219.0,46.71,36.52
2016,3,19,17,45,507.0,55.0,3.8,11.5,163.5,41.01,31.24
2016,3,19,18,0,419.0,45.0,3.4,11.0,108.0,35.03,25.43
2016,3,19,18,15,272.0,30.0,3.25,10.5,64.0,23.84,14.31
2016,3,19,18,30,125.0,15.0,3.1,10.0,20.0,11.84,0.0
2016,3,19,18,45,62.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,132.5,13.0,3.25,4.5,23.0,71.99,0.0
2016,3,20,7,0,265.0,26.0,3.5,5.0,46.0,192.32,139.13
2016,3,20,7,15,387.5,38.5,3.55,5.5,96.5,286.06,239.1
2016,3,20,7,30,510.0,51.0,3.6,6.0,147.0,389.77,332.56
2016,3,20,7,45,580.0,60.0,3.65,7.0,204.5,465.7,398.71
2016,3,20,8,0,650.0,69.0,3.7,8.0,262.0,545.81,465.04
2016,3,20,8,15,697.5,75.5,3.75,8.5,321.0,610.27,516.34
2016,3,20,8,30,745.0,82.0,3.8,9.0,380.0,675.93,565.65
2016,3,20,8,45,776.5,87.5,3.9,10.0,437.0,724.88,599.59
2016,3,20,9,0,808.0,93.0,4.0,11.0,494.0,776.96,635.04
2016,3,20,9,15,831.5,97.0,3.95,11.5,547.0,819.34,662.91
2016,3,20,9,30,855.0,101.0,3.9,12.0,600.0,859.67,688.82
2016,3,20,9,45,872.5,104.0,3.9,12.5,648.0,891.29,708.27
2016,3,20,10,0,890.0,107.0,3.9,13.0,696.0,920.08,725.59
2016,3,20,10,15,903.0,109.5,3.95,13.0,737.5,934.18,734.05
2016,3,20,10,30,916.0,112.0,4.0,13.0,779.0,952.14,745.49
2016,3,20,10,45,926.0,113.5,4.05,13.5,813.0,962.86,750.52
2016,3,20,11,0,936.0,115.0,4.1,14.0,847.0,970.01,753.22
2016,3,20,11,15,942.0,116.0,4.15,14.0,873.0,969.39,752.05
2016,3,20,11,30,948.0,117.0,4.2,14.0,899.0,965.08,748.52
2016,3,20,11,45,954.0,117.0,4.3,14.5,916.0,956.06,740.85
2016,3,20,12,0,960.0,117.0,4.4,15.0,933.0,943.36,730.98
2016,3,20,12,15,961.5,117.0,4.45,15.0,941.0,923.23,716.96
2016,3,20,12,30,963.0,117.0,4.5,15.0,949.0,899.68,700.6
2016,3,20,12,45,964.5,116.0,4.6,15.5,948.0,871.86,680.25
2016,3,20,13,0,966.0,115.0,4.7,16.0,947.0,840.84,657.6
2016,3,20,13,15,963.5,114.5,4.7,16.0,936.0,804.32,631.55
2016,3,20,13,30,961.0,114.0,4.7,16.0,925.0,765.1,602.81
2016,3,20,13,45,959.0,112.0,4.7,16.0,906.0,722.36,569.73
2016,3,20,14,0,957.0,110.0,4.7,16.0,887.0,677.26,534.14
2016,3,20,14,15,950.0,108.5,4.7,16.0,859.0,627.62,494.24
2016,3,20,14,30,943.0,107.0,4.7,16.0,831.0,576.43,452.12
2016,3,20,14,45,936.0,104.0,4.7,16.0,795.0,522.66,406.84
2016,3,20,15,0,929.0,101.0,4.7,16.0,759.0,467.81,359.43
2016,3,20,15,15,916.5,98.5,4.6,15.5,716.0,410.57,309.4
2016,3,20,15,30,904.0,96.0,4.5,15.0,673.0,353.27,258.21
2016,3,20,15,45,889.5,92.0,4.45,15.0,624.0,294.49,205.04
2016,3,20,16,0,875.0,88.0,4.4,15.0,575.0,229.94,148.13
2016,3,20,16,15,851.0,84.5,4.2,14.5,520.5,171.75,100.29
2016,3,20,16,30,827.0,81.0,4.0,14.0,466.0,115.93,62.02
2016,3,20,16,45,796.0,75.5,3.8,14.0,408.5,61.03,39.77
2016,3,20,17,0,765.0,70.0,3.6,14.0,351.0,50.38,39.44
2016,3,20,17,15,714.5,64.0,3.1,13.0,291.5,47.72,37.32
2016,3,20,17,30,664.0,58.0,2.6,12.0,232.0,40.97,31.38
2016,3,20,17,45,583.5,49.5,2.1,11.0,175.0,36.27,27.08
2016,3,20,18,0,503.0,41.0,1.6,10.0,118.0,31.35,22.34
2016,3,20,18,15,349.5,28.5,1.6,9.5,71.0,22.38,13.3
2016,3,20,18,30,196.0,16.0,1.6,9.0,24.0,12.85,0.0
2016,3,20,18,45,98.0,8.0,1.6,8.5,12.0,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,169.5,13.0,1.9,3.0,27.0,89.28,0.0
2016,3,21,7,0,339.0,26.0,2.2,4.0,54.0,231.94,174.36
2016,3,21,7,15,461.0,37.0,2.35,5.0,107.0,326.0,272.55
2016,3,21,7,30,583.0,48.0,2.5,6.0,160.0,431.34,365.96
2016,3,21,7,45,652.5,55.0,2.7,7.0,219.5,503.12,428.14
2016,3,21,8,0,722.0,62.0,2.9,8.0,279.0,584.03,494.4
2016,3,21,8,15,765.5,67.5,3.05,8.5,339.0,647.67,543.31
2016,3,21,8,30,809.0,73.0,3.2,9.0,399.0,711.91,590.89
2016,3,21,8,45,838.5,76.5,3.4,10.0,457.0,762.93,626.12
2016,3,21,9,0,868.0,80.0,3.6,11.0,515.0,812.77,659.65
2016,3,21,9,15,889.0,83.5,3.55,11.5,568.5,847.22,681.05
2016,3,21,9,30,910.0,87.0,3.5,12.0,622.0,886.11,705.44
2016,3,21,9,45,925.0,89.5,3.45,13.0,670.0,916.08,721.68
2016,3,21,10,0,940.0,92.0,3.4,14.0,718.0,943.06,735.63
2016,3,21,10,15,951.0,94.0,3.4,14.5,759.5,962.68,746.07
2016,3,21,10,30,962.0,96.0,3.4,15.0,801.0,978.83,754.2
2016,3,21,10,45,969.5,97.5,3.4,15.5,835.0,987.64,757.39
2016,3,21,11,0,977.0,99.0,3.4,16.0,869.0,992.72,758.23
2016,3,21,11,15,982.5,100.5,3.35,16.0,894.0,992.17,756.46
2016,3,21,11,30,988.0,102.0,3.3,16.0,919.0,987.78,752.28
2016,3,21,11,45,990.5,102.5,3.3,16.5,935.5,975.89,742.16
2016,3,21,12,0,993.0,103.0,3.3,17.0,952.0,960.26,729.73
2016,3,21,12,15,994.5,103.5,3.3,17.0,959.5,940.12,715.75
2016,3,21,12,30,996.0,104.0,3.3,17.0,967.0,916.43,699.43
2016,3,21,12,45,995.0,104.0,3.3,17.5,965.0,886.83,677.8
2016,3,21,13,0,994.0,104.0,3.3,18.0,963.0,854.05,654.05
2016,3,21,13,15,991.5,103.5,3.35,18.0,952.0,816.67,628.56
2016,3,21,13,30,989.0,103.0,3.4,18.0,941.0,776.53,600.86
2016,3,21,13,45,984.0,102.5,3.45,18.5,920.5,732.16,566.62
2016,3,21,14,0,979.0,102.0,3.5,19.0,900.0,685.59,530.08
2016,3,21,14,15,972.5,100.5,3.55,19.0,871.5,635.29,490.93
2016,3,21,14,30,966.0,99.0,3.6,19.0,843.0,583.35,449.41
2016,3,21,14,45,946.0,102.5,3.65,19.0,803.5,527.97,404.04
2016,3,21,15,0,926.0,106.0,3.7,19.0,764.0,472.64,357.46
2016,3,21,15,15,912.5,103.5,3.7,19.0,720.5,415.09,307.87
2016,3,21,15,30,899.0,101.0,3.7,19.0,677.0,357.61,257.28
2016,3,21,15,45,882.0,97.5,3.75,19.0,627.0,292.75,200.62
2016,3,21,16,0,865.0,94.0,3.8,19.0,577.0,234.65,149.97
2016,3,21,16,15,840.0,90.0,3.65,18.5,522.0,176.43,102.86
2016,3,21,16,30,815.0,86.0,3.5,18.0,467.0,120.72,64.95
2016,3,21,16,45,781.0,80.5,3.4,17.5,409.0,66.43,42.66
2016,3,21,17,0,747.0,75.0,3.3,17.0,351.0,54.36,42.45
2016,3,21,17,15,694.5,69.0,3.0,16.0,291.5,47.09,36.29
2016,3,21,17,30,642.0,63.0,2.7,15.0,232.0,44.89,34.47
2016,3,21,17,45,558.5,53.5,2.45,14.0,175.0,39.54,29.64
2016,3,21,18,0,475.0,44.0,2.2,13.0,118.0,33.91,24.3
2016,3,21,18,15,325.5,30.5,2.35,12.5,71.0,24.12,14.66
2016,3,21,18,30,176.0,17.0,2.5,12.0,24.0,13.71,0.0
2016,3,21,18,45,88.0,8.5,2.65,11.5,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,122.0,15.5,4.9,7.5,26.0,70.57,0.0
2016,3,22,7,0,244.0,31.0,5.2,8.0,52.0,190.29,144.62
2016,3,22,7,15,361.5,45.5,5.5,9.0,103.0,282.51,235.54
2016,3,22,7,30,479.0,60.0,5.8,10.0,154.0,385.53,327.41
2016,3,22,7,45,561.0,67.5,6.15,11.0,212.5,467.07,398.58
2016,3,22,8,0,643.0,75.0,6.5,12.0,271.0,553.36,470.9
2016,3,22,8,15,689.0,81.5,6.7,13.0,329.5,616.84,521.32
2016,3,22,8,30,735.0,88.0,6.9,14.0,388.0,681.34,569.77
2016,3,22,8,45,769.0,92.5,7.15,15.0,445.0,730.45,604.84
2016,3,22,9,0,803.0,97.0,7.4,16.0,502.0,783.31,642.06
2016,3,22,9,15,825.0,100.5,7.4,16.5,554.5,823.77,669.56
2016,3,22,9,30,847.0,104.0,7.4,17.0,607.0,862.12,695.11
2016,3,22,9,45,864.0,107.0,7.4,18.0,654.0,893.12,713.52
2016,3,22,10,0,881.0,110.0,7.4,19.0,701.0,921.3,729.65
2016,3,22,10,15,893.0,112.5,7.4,19.5,741.0,934.18,735.9
2016,3,22,10,30,905.0,115.0,7.4,20.0,781.0,951.06,745.24
2016,3,22,10,45,913.5,116.5,7.4,20.5,814.0,960.27,749.08
2016,3,22,11,0,922.0,118.0,7.4,21.0,847.0,965.95,750.54
2016,3,22,11,15,927.5,119.0,7.35,21.0,872.0,964.79,748.51
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,960.01,744.07
2016,3,22,11,45,933.5,122.5,7.3,21.5,912.0,948.69,733.9
2016,3,22,12,0,934.0,125.0,7.3,22.0,927.0,933.85,721.41
2016,3,22,12,15,935.0,125.5,7.25,22.0,934.0,914.06,706.73
2016,3,22,12,30,936.0,126.0,7.2,22.0,941.0,890.95,689.8
2016,3,22,12,45,935.5,125.5,7.15,22.5,938.5,862.51,667.78
2016,3,22,13,0,935.0,125.0,7.1,23.0,936.0,831.09,643.74
2016,3,22,13,15,931.5,124.5,7.05,23.0,925.0,794.63,617.35
2016,3,22,13,30,928.0,124.0,7.0,23.0,914.0,755.66,588.29
2016,3,22,13,45,923.5,122.5,6.95,23.5,893.5,712.84,553.88
2016,3,22,14,0,919.0,121.0,6.9,24.0,873.0,667.95,517.48
2016,3,22,14,15,911.0,119.5,6.8,24.0,844.5,619.24,478.45
2016,3,22,14,30,903.0,118.0,6.7,24.0,816.0,569.17,437.55
2016,3,22,14,45,897.5,113.5,6.65,24.0,781.0,516.63,393.91
2016,3,22,15,0,892.0,109.0,6.6,24.0,746.0,462.97,348.29
2016,3,22,15,15,877.5,106.5,6.5,23.5,702.0,406.8,300.29
2016,3,22,15,30,863.0,104.0,6.4,23.0,658.0,345.25,247.17
2016,3,22,15,45,842.5,101.0,6.35,23.0,608.5,287.55,196.34
2016,3,22,16,0,822.0,98.0,6.3,23.0,559.0,231.38,147.66
2016,3,22,16,15,795.5,94.0,6.15,22.5,505.0,175.37,102.63
2016,3,22,16,30,769.0,90.0,6.0,22.0,451.0,122.1,66.42
2016,3,22,16,45,729.5,85.0,5.85,22.0,394.0,65.02,40.13
2016,3,22,17,0,690.0,80.0,5.7,22.0,337.0,52.63,40.06
2016,3,22,17,15,636.5,73.0,5.5,21.0,279.5,49.94,37.99
2016,3,22,17,30,583.0,66.0,5.3,20.0,222.0,47.11,35.66
2016,3,22,17,45,493.0,57.0,5.15,19.5,166.5,42.34,31.36
2016,3,22,18,0,403.0,48.0,5.0,19.0,111.0,37.38,26.64
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,25.85,15.71
2016,3,22,18,30,128.0,17.0,5.0,18.0,23.0,13.4,0.0
2016,3,22,18,45,64.0,8.5,5.0,17.5,11.5,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.0,18.5,5.5,16.5,24.0,48.06,0.0
2016,3,23,7,0,132.0,37.0,5.6,17.0,48.0,132.35,97.6
2016,3,23,7,15,234.5,56.0,5.8,17.0,95.5,225.99,182.55
2016,3,23,7,30,337.0,75.0,6.0,17.0,143.0,318.92,263.87
2016,3,23,7,45,168.5,67.0,6.25,17.5,101.0,196.68,162.98
2016,3,23,8,0,0.0,59.0,6.5,18.0,59.0,54.86,40.66
2016,3,23,8,15,0.0,67.5,6.65,18.5,67.5,62.79,47.19
2016,3,23,8,30,0.0,76.0,6.8,19.0,76.0,70.74,53.55
2016,3,23,8,45,0.0,87.5,7.0,20.0,87.5,81.79,62.26
2016,3,23,9,0,0.0,99.0,7.2,21.0,99.0,92.91,70.86
2016,3,23,9,15,6.0,152.0,7.1,21.5,156.0,150.96,117.71
2016,3,23,9,30,12.0,205.0,7.0,22.0,213.0,210.0,164.38
2016,3,23,9,45,412.5,165.5,6.95,22.5,444.0,563.44,451.49
2016,3,23,10,0,813.0,126.0,6.9,23.0,675.0,881.5,688.58
2016,3,23,10,15,571.5,232.5,6.8,23.0,629.5,784.93,612.76
2016,3,23,10,30,330.0,339.0,6.7,23.0,584.0,668.36,518.55
2016,3,23,10,45,599.0,235.0,6.6,23.5,702.5,813.79,630.89
2016,3,23,11,0,868.0,131.0,6.5,24.0,821.0,940.1,719.69
2016,3,23,11,15,875.0,132.0,6.3,24.5,846.0,933.31,710.98
2016,3,23,11,30,882.0,133.0,6.1,25.0,871.0,930.08,705.55
2016,3,23,11,45,890.0,132.0,5.95,25.5,888.0,922.27,697.34
2016,3,23,12,0,898.0,131.0,5.8,26.0,905.0,910.99,686.9
2016,3,23,12,15,900.0,131.5,5.65,26.0,912.5,892.61,673.08
2016,3,23,12,30,902.0,132.0,5.5,26.0,920.0,871.01,657.18
2016,3,23,12,45,904.0,130.0,5.35,26.5,919.0,843.94,636.31
2016,3,23,13,0,906.0,128.0,5.2,27.0,918.0,813.89,613.54
2016,3,23,13,15,903.5,127.5,5.05,27.0,907.0,779.04,588.74
2016,3,23,13,30,901.0,127.0,4.9,27.0,896.0,741.71,561.37
2016,3,23,13,45,898.0,125.0,4.8,27.5,877.0,700.41,529.18
2016,3,23,14,0,895.0,123.0,4.7,28.0,858.0,657.02,495.07
2016,3,23,14,15,887.5,121.5,4.6,27.5,830.5,609.6,459.33
2016,3,23,14,30,880.0,120.0,4.5,27.0,803.0,560.84,421.64
2016,3,23,14,45,861.0,122.0,4.4,27.0,765.5,504.75,376.81
2016,3,23,15,0,842.0,124.0,4.3,27.0,728.0,452.11,333.51
2016,3,23,15,15,827.0,121.0,4.2,27.0,685.5,397.29,287.61
2016,3,23,15,30,812.0,118.0,4.1,27.0,643.0,342.96,241.25
2016,3,23,15,45,794.5,113.5,4.05,27.0,595.5,287.5,193.8
