Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,0,777.0,109.0,4.0,27.0,548.0,233.33,148.03
2016,3,23,16,15,750.5,104.5,3.75,26.5,495.0,173.83,101.27
2016,3,23,16,30,724.0,100.0,3.5,26.0,442.0,122.26,66.58
2016,3,23,16,45,688.5,93.5,3.3,25.5,387.0,71.98,44.59
2016,3,23,17,0,653.0,87.0,3.1,25.0,332.0,57.72,43.88
2016,3,23,17,15,599.5,79.5,2.9,24.0,275.0,54.92,41.78
2016,3,23,17,30,546.0,72.0,2.7,23.0,218.0,51.97,39.41
2016,3,23,17,45,458.5,61.5,2.5,22.0,164.0,46.14,34.33
2016,3,23,18,0,371.0,51.0,2.3,21.0,110.0,40.02,28.71
2016,3,23,18,15,185.5,37.0,2.5,20.5,66.5,28.76,18.06
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.41,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,115.11,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,244.37,193.25
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,335.45,282.39
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,436.7,373.61
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.5,507.78,436.72
2016,3,24,8,0,715.0,62.0,6.7,10.0,287.0,587.43,503.85
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.5,649.75,552.66
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,712.64,600.32
2016,3,24,8,45,835.0,74.5,6.75,11.5,465.0,766.6,639.77
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,813.01,672.53
2016,3,24,9,15,890.5,80.0,6.75,12.5,577.5,853.25,699.63
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,891.25,724.65
2016,3,24,9,45,927.5,85.0,6.65,13.5,679.0,922.0,743.93
2016,3,24,10,0,944.0,87.0,6.6,14.0,727.0,949.8,760.91
2016,3,24,10,15,955.0,88.5,6.55,14.5,768.0,968.88,771.4
2016,3,24,10,30,966.0,90.0,6.5,15.0,809.0,984.48,779.42
2016,3,24,10,45,972.0,92.0,6.5,15.5,842.5,992.43,782.27
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,996.61,782.59
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.0,995.44,780.18
2016,3,24,11,30,989.0,96.0,6.3,16.0,926.0,990.45,775.2
2016,3,24,11,45,991.0,98.0,6.25,16.5,942.5,979.53,764.98
2016,3,24,12,0,993.0,100.0,6.2,17.0,959.0,964.85,752.28
2016,3,24,12,15,994.5,100.0,6.1,17.0,966.0,944.08,736.57
2016,3,24,12,30,996.0,100.0,6.0,17.0,973.0,919.77,718.46
2016,3,24,12,45,995.5,100.0,5.95,17.5,971.5,890.44,695.75
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,857.91,670.85
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,820.75,643.69
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,780.79,614.47
2016,3,24,13,45,987.5,98.0,5.65,18.5,928.0,736.78,579.41
2016,3,24,14,0,984.0,97.0,5.6,19.0,908.0,690.44,541.66
2016,3,24,14,15,978.0,95.5,5.5,19.0,879.5,640.12,501.07
2016,3,24,14,30,972.0,94.0,5.4,19.0,851.0,588.12,458.25
2016,3,24,14,45,960.0,94.0,5.3,19.0,813.5,533.11,412.06
2016,3,24,15,0,948.0,94.0,5.2,19.0,776.0,477.45,364.2
2016,3,24,15,15,935.5,92.0,5.05,19.0,732.0,419.54,313.42
2016,3,24,15,30,923.0,90.0,4.9,19.0,688.0,361.57,261.64
2016,3,24,15,45,907.0,87.0,4.75,19.0,638.5,302.11,208.41
2016,3,24,16,0,891.0,84.0,4.6,19.0,589.0,243.47,156.66
2016,3,24,16,15,868.0,80.5,4.3,18.5,534.0,177.74,102.68
2016,3,24,16,30,845.0,77.0,4.0,18.0,479.0,120.87,62.75
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.5,65.87,38.3
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,49.15,37.85
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,46.88,36.1
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,44.54,34.17
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,36.3,26.81
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,31.81,22.55
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,23.37,14.31
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,14.42,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,178.5,15.5,0.5,7.5,33.5,120.19,0.0
2016,3,25,7,0,357.0,31.0,0.5,8.0,67.0,251.78,197.94
2016,3,25,7,15,467.5,42.0,0.65,8.5,120.5,342.74,281.78
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,443.35,367.49
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,515.89,426.7
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,591.74,485.61
2016,3,25,8,15,741.5,73.5,1.5,12.0,349.5,648.65,528.27
2016,3,25,8,30,782.0,79.0,1.9,13.0,408.0,710.22,573.03
2016,3,25,8,45,807.0,84.0,2.3,14.0,463.5,758.84,606.95
2016,3,25,9,0,832.0,89.0,2.7,15.0,519.0,806.06,639.16
2016,3,25,9,15,852.5,92.0,2.7,15.5,571.5,845.38,663.64
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,882.47,686.21
2016,3,25,9,45,884.0,99.5,2.7,16.5,669.5,903.22,697.14
2016,3,25,10,0,895.0,104.0,2.7,17.0,715.0,928.05,711.03
2016,3,25,10,15,906.0,106.0,2.65,17.5,755.0,946.88,720.31
2016,3,25,10,30,917.0,108.0,2.6,18.0,795.0,962.39,727.4
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.0,970.55,729.63
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,975.06,729.62
2016,3,25,11,15,932.5,116.5,2.45,19.5,883.5,974.27,726.27
2016,3,25,11,30,938.0,118.0,2.4,20.0,908.0,969.82,720.71
2016,3,25,11,45,937.5,121.0,2.4,20.5,922.5,957.89,710.9
2016,3,25,12,0,937.0,124.0,2.4,21.0,937.0,942.43,698.99
2016,3,25,12,15,937.5,124.5,2.45,21.0,943.5,921.98,685.72
2016,3,25,12,30,938.0,125.0,2.5,21.0,950.0,898.24,670.3
2016,3,25,12,45,932.5,127.0,2.6,21.5,946.5,867.93,649.58
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,834.87,626.95
2016,3,25,13,15,924.0,128.5,2.8,22.0,931.0,798.84,603.31
2016,3,25,13,30,921.0,128.0,2.9,22.0,919.0,760.3,577.1
2016,3,25,13,45,912.0,129.0,3.0,22.0,897.5,716.8,545.6
2016,3,25,14,0,903.0,130.0,3.1,22.0,876.0,671.6,512.08
2016,3,25,14,15,894.5,128.0,3.15,22.0,847.5,622.67,474.82
2016,3,25,14,30,886.0,126.0,3.2,22.0,819.0,572.5,435.61
2016,3,25,14,45,875.5,123.5,3.3,22.0,782.5,516.25,390.92
2016,3,25,15,0,865.0,121.0,3.4,22.0,746.0,462.49,346.67
2016,3,25,15,15,850.5,118.0,3.45,22.0,702.5,406.57,299.49
2016,3,25,15,30,836.0,115.0,3.5,22.0,659.0,351.07,251.58
2016,3,25,15,45,815.0,112.0,3.55,22.0,609.5,294.57,202.57
2016,3,25,16,0,794.0,109.0,3.6,22.0,560.0,239.72,155.46
2016,3,25,16,15,767.5,104.0,3.45,21.5,506.5,184.36,110.91
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,125.82,69.52
2016,3,25,16,45,704.0,93.5,3.2,20.5,396.5,75.16,46.07
2016,3,25,17,0,667.0,88.0,3.1,20.0,340.0,58.24,45.26
2016,3,25,17,15,613.5,80.0,2.8,19.0,282.5,55.07,42.81
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,51.7,40.03
2016,3,25,17,45,478.5,61.5,2.25,17.0,170.5,45.87,34.88
2016,3,25,18,0,397.0,51.0,2.0,16.0,116.0,39.74,29.17
2016,3,25,18,15,267.0,35.0,2.0,15.5,71.0,27.85,17.93
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,14.95,0.0
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,78.5,21.0,2.15,10.5,29.0,73.12,7.86
2016,3,26,7,0,157.0,42.0,2.4,11.0,58.0,152.41,119.48
2016,3,26,7,15,253.0,61.5,2.6,11.5,107.0,245.51,202.73
2016,3,26,7,30,349.0,81.0,2.8,12.0,156.0,337.1,282.25
2016,3,26,7,45,232.5,105.5,3.0,13.0,162.0,292.02,244.57
2016,3,26,8,0,116.0,130.0,3.2,14.0,168.0,235.61,195.5
2016,3,26,8,15,136.0,155.5,3.2,14.5,208.0,281.71,233.22
2016,3,26,8,30,156.0,181.0,3.2,15.0,248.0,328.36,270.13
2016,3,26,8,45,277.0,189.5,3.25,16.0,327.0,448.06,365.85
2016,3,26,9,0,398.0,198.0,3.3,17.0,406.0,575.12,462.91
2016,3,26,9,15,346.0,233.0,3.15,17.5,426.5,564.7,450.21
2016,3,26,9,30,294.0,268.0,3.0,18.0,447.0,563.08,444.68
2016,3,26,9,45,374.5,267.0,2.95,18.5,512.5,634.18,497.1
2016,3,26,10,0,455.0,266.0,2.9,19.0,578.0,719.34,557.47
2016,3,26,10,15,442.5,288.0,2.8,19.5,605.5,732.04,562.44
2016,3,26,10,30,430.0,310.0,2.7,20.0,633.0,742.09,566.05
2016,3,26,10,45,458.0,312.5,2.6,20.5,670.0,766.82,581.22
2016,3,26,11,0,486.0,315.0,2.5,21.0,707.0,789.48,594.62
2016,3,26,11,15,668.0,237.0,2.45,21.5,792.5,871.04,652.84
2016,3,26,11,30,850.0,159.0,2.4,22.0,878.0,941.07,697.12
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.0,929.96,687.18
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,915.55,676.02
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,896.34,663.55
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,874.05,649.09
2016,3,26,12,45,851.0,167.0,2.6,23.5,918.0,845.65,629.66
2016,3,26,13,0,848.0,168.0,2.7,24.0,915.0,814.64,608.44
2016,3,26,13,15,845.0,167.0,2.8,24.0,903.5,779.37,584.84
2016,3,26,13,30,842.0,166.0,2.9,24.0,892.0,741.89,558.55
2016,3,26,13,45,836.0,164.5,3.05,24.0,872.0,699.93,528.71
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,656.37,496.91
2016,3,26,14,15,724.0,210.0,3.25,24.0,797.0,593.84,449.16
2016,3,26,14,30,618.0,257.0,3.3,24.0,742.0,540.4,407.68
2016,3,26,14,45,711.0,200.5,3.35,24.0,734.5,501.87,377.56
2016,3,26,15,0,804.0,144.0,3.4,24.0,727.0,458.05,341.29
2016,3,26,15,15,709.5,167.5,3.35,23.5,660.5,392.87,289.49
2016,3,26,15,30,615.0,191.0,3.3,23.0,594.0,341.04,247.9
2016,3,26,15,45,469.0,216.0,3.3,23.0,509.5,285.76,205.7
2016,3,26,16,0,323.0,241.0,3.3,23.0,425.0,250.78,181.59
2016,3,26,16,15,373.5,206.0,3.1,22.5,400.0,209.78,147.17
2016,3,26,16,30,424.0,171.0,2.9,22.0,375.0,155.98,105.15
2016,3,26,16,45,392.0,157.5,2.75,22.0,328.0,116.9,83.91
2016,3,26,17,0,360.0,144.0,2.6,22.0,281.0,105.67,85.46
2016,3,26,17,15,331.0,123.0,2.3,21.0,233.5,92.18,74.43
2016,3,26,17,30,302.0,102.0,2.0,20.0,186.0,78.06,62.54
2016,3,26,17,45,251.5,82.0,1.75,19.0,140.5,63.96,50.31
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,49.29,37.19
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,33.28,22.39
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,17.51,0.75
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,9.53,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,70.38,19.69
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,144.15,112.39
2016,3,27,7,15,220.5,66.0,4.75,14.5,107.0,223.7,183.61
2016,3,27,7,30,309.0,87.0,5.0,15.0,155.0,321.09,267.68
2016,3,27,7,45,154.5,69.0,5.25,15.5,103.0,191.55,159.74
2016,3,27,8,0,0.0,51.0,5.5,16.0,51.0,47.39,34.66
2016,3,27,8,15,0.0,62.5,5.7,16.0,62.5,58.12,43.68
2016,3,27,8,30,0.0,74.0,5.9,16.0,74.0,68.87,52.56
2016,3,27,8,45,0.0,76.0,6.15,16.0,76.0,70.75,53.93
2016,3,27,9,0,0.0,78.0,6.4,16.0,78.0,72.63,55.29
2016,3,27,9,15,0.0,105.5,6.4,16.0,105.5,98.98,76.94
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,125.86,98.81
2016,3,27,9,45,6.5,182.0,6.45,16.5,186.5,180.16,142.79
2016,3,27,10,0,13.0,231.0,6.5,17.0,240.0,234.88,186.31
2016,3,27,10,15,168.0,289.5,6.35,17.0,416.0,459.73,368.51
2016,3,27,10,30,323.0,348.0,6.2,17.0,592.0,674.99,534.85
2016,3,27,10,45,587.0,250.5,6.1,17.5,717.0,822.07,649.03
2016,3,27,11,0,851.0,153.0,6.0,18.0,842.0,957.24,745.9
2016,3,27,11,15,858.5,154.0,5.85,18.5,866.5,957.15,741.88
2016,3,27,11,30,866.0,155.0,5.7,19.0,891.0,953.57,736.24
2016,3,27,11,45,888.0,145.0,5.6,19.5,911.5,941.99,725.44
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,933.95,717.38
2016,3,27,12,15,912.0,135.5,5.4,20.0,939.0,915.04,703.18
2016,3,27,12,30,914.0,136.0,5.3,20.0,946.0,892.87,686.86
2016,3,27,12,45,919.0,132.5,5.25,20.5,945.5,866.26,666.47
2016,3,27,13,0,924.0,129.0,5.2,21.0,945.0,836.5,643.99
2016,3,27,13,15,921.5,128.0,5.15,21.0,933.5,800.38,618.29
2016,3,27,13,30,919.0,127.0,5.1,21.0,922.0,761.77,590.36
2016,3,27,13,45,917.5,124.0,5.1,21.0,903.0,719.73,558.45
2016,3,27,14,0,916.0,121.0,5.1,21.0,884.0,675.45,524.24
2016,3,27,14,15,908.5,119.5,5.05,21.0,855.5,626.96,485.88
2016,3,27,14,30,901.0,118.0,5.0,21.0,827.0,577.1,445.59
2016,3,27,14,45,894.0,114.5,4.95,21.0,792.0,524.66,402.35
2016,3,27,15,0,887.0,111.0,4.9,21.0,757.0,471.27,357.23
2016,3,27,15,15,874.0,108.5,4.8,21.0,714.0,415.72,309.29
2016,3,27,15,30,861.0,106.0,4.7,21.0,671.0,354.66,256.21
2016,3,27,15,45,846.0,101.5,4.65,21.0,622.5,297.06,205.37
2016,3,27,16,0,831.0,97.0,4.6,21.0,574.0,240.41,155.79
2016,3,27,16,15,807.0,93.0,4.4,20.5,520.5,184.03,109.52
2016,3,27,16,30,783.0,89.0,4.2,20.0,467.0,130.11,71.13
2016,3,27,16,45,752.0,83.0,4.05,19.5,410.5,77.05,45.32
2016,3,27,17,0,721.0,77.0,3.9,19.0,354.0,49.87,38.14
2016,3,27,17,15,671.0,71.0,3.4,18.0,296.0,47.86,36.65
2016,3,27,17,30,621.0,65.0,2.9,17.0,238.0,45.74,34.94
2016,3,27,17,45,546.5,55.5,2.4,16.0,182.0,40.5,30.31
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,34.96,25.17
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,25.78,16.4
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,16.03,1.46
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,37.5,128.03,58.16
2016,3,28,7,0,351.0,36.0,2.7,8.0,75.0,258.15,209.72
2016,3,28,7,15,454.0,46.5,2.75,9.0,128.5,345.6,289.57
2016,3,28,7,30,557.0,57.0,2.8,10.0,182.0,441.62,372.3
2016,3,28,7,45,615.0,65.5,2.9,11.0,239.5,512.87,431.28
2016,3,28,8,0,673.0,74.0,3.0,12.0,297.0,587.13,489.8
2016,3,28,8,15,714.0,79.5,3.05,12.5,355.0,647.41,534.4
2016,3,28,8,30,755.0,85.0,3.1,13.0,413.0,704.56,575.12
2016,3,28,8,45,781.0,90.5,3.2,14.0,468.5,753.81,607.94
2016,3,28,9,0,807.0,96.0,3.3,15.0,524.0,801.78,639.02
2016,3,28,9,15,827.5,99.5,3.15,15.5,575.5,841.07,662.94
2016,3,28,9,30,848.0,103.0,3.0,16.0,627.0,878.17,684.8
2016,3,28,9,45,861.5,107.0,2.9,16.5,672.5,907.13,700.88
2016,3,28,10,0,875.0,111.0,2.8,17.0,718.0,933.13,714.77
2016,3,28,10,15,886.5,113.0,2.65,17.5,758.0,944.53,718.12
2016,3,28,10,30,898.0,115.0,2.5,18.0,798.0,960.15,724.46
2016,3,28,10,45,904.0,118.0,2.45,18.5,829.5,968.35,726.73
2016,3,28,11,0,910.0,121.0,2.4,19.0,861.0,973.0,726.82
2016,3,28,11,15,915.5,122.0,2.3,19.5,885.0,971.52,722.5
2016,3,28,11,30,921.0,123.0,2.2,20.0,909.0,966.46,716.03
2016,3,28,11,45,921.5,125.0,2.15,20.5,923.5,954.35,705.65
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,938.78,693.25
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.5,918.84,678.93
2016,3,28,12,30,924.0,128.0,1.9,21.0,951.0,895.65,662.61
2016,3,28,12,45,920.5,129.5,1.85,21.5,947.5,866.63,641.81
2016,3,28,13,0,917.0,131.0,1.8,22.0,944.0,834.81,619.28
2016,3,28,13,15,913.5,130.5,1.75,22.0,932.0,798.58,594.99
2016,3,28,13,30,910.0,130.0,1.7,22.0,920.0,759.93,568.62
2016,3,28,13,45,902.5,130.0,1.7,22.5,899.0,716.83,536.84
2016,3,28,14,0,895.0,130.0,1.7,23.0,878.0,671.96,503.26
2016,3,28,14,15,887.0,128.5,1.75,23.0,849.0,624.0,468.01
2016,3,28,14,30,879.0,127.0,1.8,23.0,820.0,574.77,430.76
2016,3,28,14,45,869.0,124.0,1.85,23.0,784.0,518.58,387.36
2016,3,28,15,0,859.0,121.0,1.9,23.0,748.0,464.86,344.3
2016,3,28,15,15,844.5,118.5,1.95,23.0,705.0,409.6,298.76
2016,3,28,15,30,830.0,116.0,2.0,23.0,662.0,354.76,252.37
2016,3,28,15,45,810.5,112.5,2.15,23.0,613.5,298.46,204.42
2016,3,28,16,0,791.0,109.0,2.3,23.0,565.0,243.67,157.86
2016,3,28,16,15,765.0,104.5,2.3,22.5,511.5,188.86,113.82
2016,3,28,16,30,739.0,100.0,2.3,22.0,458.0,130.83,72.36
2016,3,28,16,45,701.5,94.5,2.3,21.5,401.5,80.11,47.47
2016,3,28,17,0,664.0,89.0,2.3,21.0,345.0,58.56,45.32
2016,3,28,17,15,612.5,81.5,2.1,20.0,288.0,55.84,43.29
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,52.96,40.97
2016,3,28,17,45,479.0,63.5,1.75,18.0,176.0,47.21,35.95
2016,3,28,18,0,397.0,53.0,1.6,17.0,121.0,41.16,30.36
2016,3,28,18,15,274.0,37.5,1.65,16.5,76.0,29.0,19.03
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,17.32,3.03
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.0,23.0,2.15,14.0,35.0,99.05,51.39
2016,3,29,7,0,204.0,46.0,2.5,15.0,70.0,193.39,152.95
2016,3,29,7,15,296.5,63.0,2.75,15.5,119.5,274.49,224.77
2016,3,29,7,30,389.0,80.0,3.0,16.0,169.0,363.91,301.07
2016,3,29,7,45,194.5,74.0,3.3,17.0,118.5,225.47,186.98
2016,3,29,8,0,0.0,68.0,3.6,18.0,68.0,63.32,47.67
2016,3,29,8,15,0.0,94.5,3.7,18.5,94.5,89.99,69.74
2016,3,29,8,30,0.0,121.0,3.8,19.0,121.0,116.68,91.3
2016,3,29,8,45,0.0,109.0,3.9,19.5,109.0,103.19,79.73
2016,3,29,9,0,0.0,97.0,4.0,20.0,97.0,90.79,69.18
2016,3,29,9,15,2.0,140.5,4.0,20.0,142.0,135.52,105.27
2016,3,29,9,30,4.0,184.0,4.0,20.0,187.0,180.75,141.13
2016,3,29,9,45,7.0,202.5,4.0,20.5,208.0,201.33,156.78
2016,3,29,10,0,10.0,221.0,4.0,21.0,229.0,221.88,172.26
2016,3,29,10,15,13.5,243.0,4.0,21.5,253.5,246.34,190.63
2016,3,29,10,30,17.0,265.0,4.0,22.0,278.0,270.64,208.66
2016,3,29,10,45,13.0,241.5,4.0,22.5,252.0,242.56,186.16
2016,3,29,11,0,9.0,218.0,4.0,23.0,226.0,215.15,164.34
2016,3,29,11,15,5.0,181.0,4.0,23.0,185.5,175.29,133.2
2016,3,29,11,30,1.0,144.0,4.0,23.0,145.0,136.12,102.42
2016,3,29,11,45,2.0,150.0,4.05,23.5,152.0,142.57,107.26
2016,3,29,12,0,3.0,156.0,4.1,24.0,159.0,148.94,111.97
2016,3,29,12,15,1.5,146.0,4.1,24.0,147.5,138.02,103.37
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,127.23,94.89
2016,3,29,12,45,0.5,140.0,4.2,24.5,141.0,131.25,97.87
2016,3,29,13,0,1.0,144.0,4.3,25.0,146.0,135.21,100.78
2016,3,29,13,15,4.0,167.0,4.35,25.0,171.5,158.55,118.99
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,181.43,136.76
2016,3,29,13,45,4.5,171.0,4.45,25.5,176.0,161.74,121.33
2016,3,29,14,0,2.0,152.0,4.5,26.0,155.0,142.36,106.21
2016,3,29,14,15,1.0,127.5,4.55,26.0,129.0,119.12,88.28
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,96.01,70.35
2016,3,29,14,45,0.0,90.0,4.65,26.0,90.0,84.01,61.06
2016,3,29,15,0,0.0,77.0,4.7,26.0,77.0,71.82,51.57
2016,3,29,15,15,1.5,126.5,4.7,26.0,128.0,117.62,87.84
2016,3,29,15,30,3.0,176.0,4.7,26.0,179.0,161.07,122.03
2016,3,29,15,45,5.0,181.0,4.7,26.0,184.5,164.69,125.08
2016,3,29,16,0,7.0,186.0,4.7,26.0,190.0,167.54,127.59
2016,3,29,16,15,4.0,169.0,4.5,25.5,171.5,151.13,115.41
2016,3,29,16,30,1.0,152.0,4.3,25.0,153.0,135.14,103.46
2016,3,29,16,45,0.5,133.5,4.15,24.5,134.0,118.47,90.72
2016,3,29,17,0,0.0,115.0,4.0,24.0,115.0,102.37,82.02
2016,3,29,17,15,0.0,96.0,3.75,23.5,96.0,86.15,68.58
2016,3,29,17,30,0.0,77.0,3.5,23.0,77.0,69.75,54.71
2016,3,29,17,45,0.0,58.5,3.25,22.5,58.5,53.57,40.72
2016,3,29,18,0,0.0,40.0,3.0,22.0,40.0,37.17,26.29
2016,3,29,18,15,0.0,25.0,3.15,21.5,25.0,23.2,13.77
2016,3,29,18,30,0.0,10.0,3.3,21.0,10.0,9.26,0.0
2016,3,29,18,45,0.0,5.0,3.45,20.5,5.0,4.77,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,7.0,3.9,19.0,7.0,6.48,0.0
2016,3,30,7,0,0.0,14.0,3.9,19.0,14.0,12.97,4.9
2016,3,30,7,15,0.0,24.5,4.0,19.0,24.5,22.72,13.3
2016,3,30,7,30,0.0,35.0,4.1,19.0,35.0,32.49,21.69
2016,3,30,7,45,0.0,46.0,4.25,19.5,46.0,42.73,30.31
2016,3,30,8,0,0.0,57.0,4.4,20.0,57.0,52.99,38.78
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,44.14,31.29
2016,3,30,8,30,0.0,38.0,4.5,20.0,38.0,35.3,23.82
2016,3,30,8,45,0.0,55.5,4.55,20.5,55.5,51.62,37.15
2016,3,30,9,0,0.0,73.0,4.6,21.0,73.0,67.97,50.31
2016,3,30,9,15,0.0,60.5,4.75,21.0,60.5,56.32,40.61
2016,3,30,9,30,0.0,48.0,4.9,21.0,48.0,44.68,30.98
2016,3,30,9,45,0.0,51.0,5.05,21.0,51.0,47.49,33.18
2016,3,30,10,0,0.0,54.0,5.2,21.0,54.0,50.31,35.37
2016,3,30,10,15,1.0,104.5,5.3,21.0,105.5,98.68,74.32
2016,3,30,10,30,2.0,155.0,5.4,21.0,157.0,148.15,113.62
2016,3,30,10,45,6.0,191.0,5.55,21.5,196.5,186.55,143.61
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,224.84,173.14
2016,3,30,11,15,11.5,240.5,5.8,22.5,251.0,238.69,183.34
2016,3,30,11,30,13.0,254.0,5.9,23.0,266.0,252.36,193.38
2016,3,30,11,45,14.0,267.0,6.0,23.5,280.0,264.87,202.49
2016,3,30,12,0,15.0,280.0,6.1,24.0,294.0,277.16,211.39
2016,3,30,12,15,15.0,282.5,6.05,24.0,296.5,278.39,212.18
2016,3,30,12,30,15.0,285.0,6.0,24.0,299.0,279.53,212.96
2016,3,30,12,45,22.0,323.5,6.0,24.5,344.0,319.78,243.2
2016,3,30,13,0,29.0,362.0,6.0,25.0,389.0,360.02,273.03
2016,3,30,13,15,95.0,405.5,5.9,25.5,489.5,444.41,336.78
2016,3,30,13,30,161.0,449.0,5.8,26.0,590.0,520.78,392.94
2016,3,30,13,45,221.5,430.5,5.7,26.5,619.5,533.0,401.75
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,536.89,404.22
2016,3,30,14,15,252.5,402.5,5.45,27.0,609.5,493.14,371.2
2016,3,30,14,30,223.0,393.0,5.3,27.0,570.0,456.55,343.45
2016,3,30,14,45,221.0,374.5,5.2,27.0,543.5,424.53,319.2
2016,3,30,15,0,219.0,356.0,5.1,27.0,517.0,392.63,294.73
2016,3,30,15,15,312.0,314.0,5.0,26.5,528.5,372.31,278.01
2016,3,30,15,30,405.0,272.0,4.9,26.0,540.0,348.29,256.63
2016,3,30,15,45,397.5,251.5,4.8,26.0,498.5,303.88,220.39
2016,3,30,16,0,390.0,231.0,4.7,26.0,457.0,260.29,184.96
2016,3,30,16,15,563.5,163.5,4.45,25.5,457.0,203.03,132.47
2016,3,30,16,30,737.0,96.0,4.2,25.0,457.0,130.58,70.99
2016,3,30,16,45,708.0,89.5,4.0,25.0,402.5,79.47,44.66
2016,3,30,17,0,679.0,83.0,3.8,25.0,348.0,53.79,40.49
2016,3,30,17,15,630.5,76.0,3.4,24.0,291.5,51.26,38.62
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,48.55,36.48
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,43.06,31.69
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,37.25,26.39
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,28.21,18.02
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,18.61,5.21
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,10.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.0,3.25,15.5,42.0,134.91,86.63
2016,3,31,7,0,343.0,40.0,3.6,16.0,84.0,262.16,209.92
2016,3,31,7,15,441.0,51.0,3.7,16.5,137.0,348.24,285.99
2016,3,31,7,30,539.0,62.0,3.8,17.0,190.0,442.28,365.57
2016,3,31,7,45,610.5,67.5,3.95,17.5,249.5,518.71,428.21
2016,3,31,8,0,682.0,73.0,4.1,18.0,309.0,599.08,490.98
2016,3,31,8,15,723.5,78.5,4.3,19.0,367.5,656.52,531.99
2016,3,31,8,30,765.0,84.0,4.5,20.0,426.0,718.74,575.55
2016,3,31,8,45,803.0,85.0,4.7,21.0,484.0,772.74,611.85
2016,3,31,9,0,841.0,86.0,4.9,22.0,542.0,826.05,646.9
2016,3,31,9,15,861.5,89.0,4.8,22.5,594.5,858.42,665.82
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,895.64,687.96
2016,3,31,9,45,900.0,93.0,4.6,23.5,695.0,925.82,704.78
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,953.21,719.5
2016,3,31,10,15,929.0,96.0,4.45,24.0,783.0,972.2,730.45
2016,3,31,10,30,940.0,98.0,4.4,24.0,823.0,987.77,739.21
2016,3,31,10,45,947.5,99.5,4.35,24.5,855.5,995.97,741.69
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,1000.52,741.89
2016,3,31,11,15,960.0,102.5,4.2,25.0,912.5,999.01,739.39
2016,3,31,11,30,965.0,104.0,4.1,25.0,937.0,993.75,734.59
2016,3,31,11,45,967.0,105.0,4.1,25.5,952.0,981.54,724.5
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,965.71,712.22
2016,3,31,12,15,970.0,106.5,4.05,26.0,973.5,944.98,697.94
2016,3,31,12,30,971.0,107.0,4.0,26.0,980.0,920.84,681.5
2016,3,31,12,45,970.5,106.5,4.0,26.5,977.0,891.24,660.39
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,858.57,637.3
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.5,821.49,611.99
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,781.76,584.82
2016,3,31,13,45,961.5,103.5,3.75,27.0,930.5,738.0,553.78
2016,3,31,14,0,958.0,102.0,3.7,27.0,910.0,692.04,519.68
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.5,643.05,482.61
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,592.47,443.42
2016,3,31,14,45,934.0,100.0,3.55,27.0,816.0,538.45,400.65
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,483.85,356.27
2016,3,31,15,15,910.0,97.5,3.4,26.5,736.0,426.87,309.5
2016,3,31,15,30,898.0,95.0,3.3,26.0,693.0,369.87,261.43
2016,3,31,15,45,883.0,91.5,3.2,26.0,644.0,311.47,211.14
2016,3,31,16,0,868.0,88.0,3.1,26.0,595.0,253.86,161.77
2016,3,31,16,15,845.0,85.0,2.9,25.5,540.5,189.62,109.89
2016,3,31,16,30,822.0,82.0,2.7,25.0,486.0,134.3,70.29
2016,3,31,16,45,789.5,77.5,2.55,24.5,428.0,79.98,42.69
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,51.54,38.73
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,49.43,37.21
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,42.99,31.82
2016,3,31,17,45,582.0,54.5,1.95,21.0,194.0,39.28,28.64
2016,3,31,18,0,503.0,47.0,1.8,20.0,136.0,35.43,25.09
2016,3,31,18,15,370.5,35.0,2.0,19.5,87.5,27.22,17.41
2016,3,31,18,30,238.0,23.0,2.2,19.0,39.0,18.52,5.92
2016,3,31,18,45,119.0,11.5,2.4,18.5,19.5,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.67,0.0
2016,4,1,6,45,73.0,28.5,3.95,12.5,38.0,87.33,57.89
2016,4,1,7,0,146.0,50.0,4.0,13.0,69.0,157.59,126.56
2016,4,1,7,15,199.0,71.5,4.2,13.0,111.5,219.77,182.45
2016,4,1,7,30,252.0,93.0,4.4,13.0,154.0,285.86,240.47
2016,4,1,7,45,308.0,106.5,4.6,13.5,200.5,346.86,292.59
2016,4,1,8,0,364.0,120.0,4.8,14.0,247.0,425.53,357.28
2016,4,1,8,15,230.5,156.0,5.05,14.0,241.5,366.33,305.77
2016,4,1,8,30,97.0,192.0,5.3,14.0,236.0,284.13,234.48
2016,4,1,8,45,48.5,149.0,5.55,14.5,171.0,192.59,157.21
2016,4,1,9,0,0.0,106.0,5.8,15.0,106.0,99.62,77.84
2016,4,1,9,15,0.0,68.0,5.75,15.0,68.0,63.32,47.45
2016,4,1,9,30,0.0,30.0,5.7,15.0,30.0,27.91,17.75
2016,4,1,9,45,90.0,186.0,5.7,15.5,250.0,279.22,226.73
2016,4,1,10,0,180.0,342.0,5.7,16.0,470.0,532.74,425.48
2016,4,1,10,15,179.0,362.5,5.6,16.0,496.0,551.45,437.61
2016,4,1,10,30,178.0,383.0,5.5,16.0,522.0,569.05,449.6
2016,4,1,10,45,94.0,306.0,5.45,16.5,380.0,404.58,320.21
2016,4,1,11,0,10.0,229.0,5.4,17.0,238.0,226.8,177.58
2016,4,1,11,15,10.0,228.0,5.4,17.0,237.0,225.21,176.37
2016,4,1,11,30,10.0,227.0,5.4,17.0,236.0,223.64,174.95
2016,4,1,11,45,6.5,191.0,5.45,17.5,197.0,185.55,144.25
2016,4,1,12,0,3.0,155.0,5.5,18.0,158.0,148.03,113.99
2016,4,1,12,15,4.5,163.5,5.55,18.0,168.0,157.09,121.27
2016,4,1,12,30,6.0,172.0,5.6,18.0,178.0,166.01,128.38
2016,4,1,12,45,3.0,107.0,5.65,18.0,110.0,102.47,77.51
2016,4,1,13,0,0.0,42.0,5.7,18.0,42.0,39.24,26.34
2016,4,1,13,15,10.0,180.5,5.7,18.0,189.5,175.55,136.26
2016,4,1,13,30,20.0,319.0,5.7,18.0,337.0,308.42,240.6
2016,4,1,13,45,125.0,371.5,5.75,18.0,478.0,418.62,327.69
2016,4,1,14,0,230.0,424.0,5.8,18.0,619.0,518.67,404.73
2016,4,1,14,15,130.5,373.5,5.8,17.5,483.5,403.47,315.96
2016,4,1,14,30,31.0,323.0,5.8,17.0,348.0,302.5,237.36
2016,4,1,14,45,26.0,299.0,5.8,17.0,319.5,281.89,221.57
2016,4,1,15,0,21.0,275.0,5.8,17.0,291.0,256.22,201.61
2016,4,1,15,15,99.5,296.0,5.8,16.5,363.5,292.11,229.79
2016,4,1,15,30,178.0,317.0,5.8,16.0,436.0,316.81,247.71
2016,4,1,15,45,406.5,246.5,5.8,15.5,492.0,297.91,225.33
2016,4,1,16,0,635.0,176.0,5.8,15.0,548.0,265.17,188.13
2016,4,1,16,15,343.5,189.5,5.7,14.5,388.0,198.28,144.32
2016,4,1,16,30,52.0,203.0,5.6,14.0,228.0,170.6,135.32
2016,4,1,16,45,45.0,181.0,5.55,14.0,201.0,147.51,117.75
2016,4,1,17,0,38.0,159.0,5.5,14.0,174.0,127.8,107.69
2016,4,1,17,15,31.0,134.5,5.15,13.5,145.5,109.79,92.3
2016,4,1,17,30,24.0,110.0,4.8,13.0,117.0,91.3,76.15
2016,4,1,17,45,16.0,86.0,4.5,12.5,90.5,75.2,61.76
2016,4,1,18,0,8.0,62.0,4.2,12.0,64.0,55.01,43.37
2016,4,1,18,15,4.0,39.5,3.95,11.5,40.5,35.72,25.5
2016,4,1,18,30,0.0,17.0,3.7,11.0,17.0,15.77,5.01
2016,4,1,18,45,0.0,8.5,3.45,11.0,8.5,8.1,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,6.0,14.0,64.07,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,56.5,203.19,149.87
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,323.73,269.94
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,408.1,346.33
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,499.68,424.84
2016,4,2,7,45,692.5,61.0,3.9,10.0,271.5,566.29,479.5
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,639.82,535.2
2016,4,2,8,15,784.0,71.5,3.8,12.0,390.5,698.61,576.64
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,757.38,616.44
2016,4,2,8,45,846.0,79.5,3.6,14.5,506.5,806.26,646.27
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,846.66,668.92
2016,4,2,9,15,890.0,86.0,3.35,16.5,615.0,884.67,691.48
2016,4,2,9,30,908.0,89.0,3.2,17.0,667.0,920.28,711.86
2016,4,2,9,45,921.5,91.0,3.1,17.5,714.0,947.97,726.76
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,972.62,739.46
2016,4,2,10,15,945.0,95.0,3.05,18.5,800.5,990.76,748.95
2016,4,2,10,30,955.0,97.0,3.1,19.0,840.0,1005.41,756.24
2016,4,2,10,45,962.0,98.5,3.15,19.5,872.5,1013.09,758.99
2016,4,2,11,0,969.0,100.0,3.2,20.0,905.0,1017.04,759.47
2016,4,2,11,15,973.5,101.0,3.25,20.0,929.0,1014.37,757.17
2016,4,2,11,30,978.0,102.0,3.3,20.0,953.0,1007.92,752.58
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.0,995.45,742.69
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,979.31,730.55
2016,4,2,12,15,983.0,104.0,3.4,21.0,989.0,957.75,715.94
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,932.75,699.11
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.0,903.28,679.59
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,870.72,657.91
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,832.79,632.15
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,792.23,604.43
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,747.77,571.72
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,701.15,535.76
2016,4,2,14,15,960.5,101.0,3.45,21.5,893.5,651.43,498.57
2016,4,2,14,30,954.0,100.0,3.4,21.0,864.0,600.14,459.09
2016,4,2,14,45,938.5,101.0,3.4,21.0,825.5,544.82,414.66
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,489.26,368.8
2016,4,2,15,15,910.5,100.0,3.35,21.0,743.5,432.41,320.62
2016,4,2,15,30,898.0,98.0,3.3,21.0,700.0,375.58,271.3
2016,4,2,15,45,882.0,94.5,3.25,21.0,650.0,316.86,219.92
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,252.47,164.31
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.5,194.53,116.19
2016,4,2,16,30,820.0,84.0,2.8,20.0,491.0,138.9,75.05
2016,4,2,16,45,788.5,79.5,2.6,20.0,433.0,84.68,45.84
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,52.94,40.6
2016,4,2,17,15,710.0,69.0,2.05,19.0,316.0,50.49,38.78
2016,4,2,17,30,663.0,63.0,1.7,18.0,257.0,43.57,32.91
2016,4,2,17,45,590.0,55.0,1.4,17.0,199.5,39.51,29.37
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,35.23,25.43
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,27.48,18.13
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,19.28,7.78
