Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,65.43,0.0
2016,4,3,6,45,279.0,26.0,2.1,10.5,58.0,202.05,150.35
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,318.85,260.52
2016,4,3,7,15,528.5,49.0,2.4,12.5,157.0,402.66,334.45
2016,4,3,7,30,618.0,58.0,2.4,13.0,213.0,493.47,410.54
2016,4,3,7,45,674.0,64.5,2.45,14.0,272.5,564.28,466.58
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,634.03,517.85
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.5,693.65,558.74
2016,4,3,8,30,804.0,81.0,2.5,17.0,451.0,753.32,598.12
2016,4,3,8,45,830.5,84.5,2.5,18.5,507.5,802.14,627.18
2016,4,3,9,0,857.0,88.0,2.5,20.0,564.0,849.58,654.37
2016,4,3,9,15,876.0,91.0,2.4,20.5,616.0,880.86,671.38
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,916.97,691.48
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.0,945.82,706.26
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,971.67,718.9
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.5,989.56,726.8
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,1003.99,732.57
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.5,1011.96,734.91
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,1016.25,735.12
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,1013.93,733.36
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,1007.88,729.43
2016,4,3,11,45,971.5,109.0,2.2,24.0,969.5,995.82,722.38
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,980.12,713.07
2016,4,3,12,15,975.5,110.5,2.35,24.0,991.0,959.49,700.1
2016,4,3,12,30,977.0,111.0,2.4,24.0,997.0,935.42,684.95
2016,4,3,12,45,976.0,111.0,2.5,24.5,994.0,905.53,665.08
2016,4,3,13,0,975.0,111.0,2.6,25.0,991.0,872.58,643.13
2016,4,3,13,15,972.5,110.5,2.6,25.0,979.0,835.15,618.58
2016,4,3,13,30,970.0,110.0,2.6,25.0,967.0,795.09,592.11
2016,4,3,13,45,965.5,109.0,2.65,25.0,946.5,750.76,561.81
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,704.32,528.26
2016,4,3,14,15,954.5,106.5,2.7,25.0,897.0,654.35,491.08
2016,4,3,14,30,948.0,105.0,2.7,25.0,868.0,602.85,451.76
2016,4,3,14,45,939.0,103.0,2.7,25.0,831.0,548.39,409.13
2016,4,3,15,0,930.0,101.0,2.7,25.0,794.0,493.11,364.58
2016,4,3,15,15,918.0,99.0,2.65,25.0,750.0,436.08,317.33
2016,4,3,15,30,906.0,97.0,2.6,25.0,706.0,379.02,268.87
2016,4,3,15,45,889.5,94.0,2.6,25.0,656.0,320.13,218.43
2016,4,3,16,0,873.0,91.0,2.6,25.0,606.0,255.58,163.75
2016,4,3,16,15,850.5,87.5,2.4,24.5,551.0,197.31,116.09
2016,4,3,16,30,828.0,84.0,2.2,24.0,496.0,141.29,75.12
2016,4,3,16,45,796.5,79.5,2.05,23.5,438.0,86.58,45.75
2016,4,3,17,0,765.0,75.0,1.9,23.0,380.0,52.86,40.01
2016,4,3,17,15,719.0,69.5,1.7,21.5,320.5,50.83,38.66
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,44.29,33.25
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,40.26,29.78
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,36.02,25.9
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,28.3,18.69
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,20.15,8.73
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.3,10.0,17.0,64.97,0.0
2016,4,4,6,45,268.0,28.0,3.55,11.0,60.0,199.63,151.58
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,313.84,258.15
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.0,397.35,331.75
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,487.65,407.43
2016,4,4,7,45,655.0,68.5,3.85,15.0,274.0,558.54,464.16
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,632.16,519.33
2016,4,4,8,15,749.0,80.5,4.05,17.0,391.5,687.67,558.31
2016,4,4,8,30,786.0,86.0,4.2,18.0,450.0,747.41,599.26
2016,4,4,8,45,813.0,89.5,4.35,19.0,506.5,796.14,630.99
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,843.53,661.34
2016,4,4,9,15,859.0,96.5,4.35,20.5,614.5,882.23,684.28
2016,4,4,9,30,878.0,100.0,4.2,21.0,666.0,911.06,700.26
2016,4,4,9,45,892.5,102.5,4.1,22.0,712.0,939.49,714.68
2016,4,4,10,0,907.0,105.0,4.0,23.0,758.0,964.99,726.88
2016,4,4,10,15,917.0,107.0,3.85,23.5,797.5,982.58,734.71
2016,4,4,10,30,927.0,109.0,3.7,24.0,837.0,996.78,740.31
2016,4,4,10,45,934.5,110.5,3.55,25.0,869.0,1004.57,740.25
2016,4,4,11,0,942.0,112.0,3.4,26.0,901.0,1008.74,737.91
2016,4,4,11,15,947.0,113.0,3.3,26.0,924.5,1006.37,734.73
2016,4,4,11,30,952.0,114.0,3.2,26.0,948.0,1000.33,729.35
2016,4,4,11,45,954.5,115.0,3.1,26.5,962.5,988.34,718.85
2016,4,4,12,0,957.0,116.0,3.0,27.0,977.0,972.78,706.25
2016,4,4,12,15,958.0,116.0,2.9,27.0,983.0,951.44,691.46
2016,4,4,12,30,959.0,116.0,2.8,27.0,989.0,926.78,674.64
2016,4,4,12,45,958.0,116.0,2.7,27.5,986.0,897.26,653.44
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,864.77,630.41
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.0,827.87,605.75
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,788.38,579.34
2016,4,4,13,45,947.5,114.0,2.35,28.5,938.0,744.7,548.14
2016,4,4,14,0,943.0,113.0,2.3,29.0,917.0,698.96,514.19
2016,4,4,14,15,936.0,111.5,2.2,28.5,888.0,649.44,478.65
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,598.49,441.07
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,544.67,399.68
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,490.12,356.53
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.5,433.5,310.66
2016,4,4,15,30,885.0,101.0,1.9,28.0,698.0,376.93,263.66
2016,4,4,15,45,868.5,97.5,1.85,28.0,648.5,318.77,214.78
2016,4,4,16,0,852.0,94.0,1.8,28.0,599.0,255.05,161.76
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.5,197.88,115.78
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,143.04,76.13
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,89.23,47.08
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,54.29,40.69
2016,4,4,17,15,698.5,71.5,1.4,24.5,317.0,47.45,35.26
2016,4,4,17,30,652.0,66.0,1.3,23.0,258.0,45.72,34.05
2016,4,4,17,45,580.5,57.5,1.25,22.0,201.0,41.36,30.34
2016,4,4,18,0,509.0,49.0,1.2,21.0,144.0,36.75,26.2
2016,4,4,18,15,385.5,37.0,1.3,20.0,94.5,28.63,18.73
2016,4,4,18,30,262.0,25.0,1.4,19.0,45.0,20.03,8.86
2016,4,4,18,45,131.0,12.5,1.5,18.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,13.0,20.0,101.13,0.0
2016,4,5,6,45,298.5,28.5,3.05,14.0,64.5,216.54,165.16
2016,4,5,7,0,451.0,42.0,3.4,15.0,109.0,330.89,269.45
2016,4,5,7,15,537.5,51.0,3.3,15.5,165.5,414.08,342.05
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,503.9,416.55
2016,4,5,7,45,676.5,67.0,3.15,17.0,281.5,573.5,470.84
2016,4,5,8,0,729.0,74.0,3.1,18.0,341.0,641.5,519.86
2016,4,5,8,15,765.0,78.5,3.2,19.0,399.5,699.86,559.99
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,758.16,598.75
2016,4,5,8,45,826.5,87.0,3.45,21.5,514.0,806.69,628.41
2016,4,5,9,0,852.0,91.0,3.6,23.0,570.0,853.77,656.28
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.5,891.7,679.24
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,919.79,695.25
2016,4,5,9,45,902.5,99.5,3.75,24.5,719.0,947.51,711.0
2016,4,5,10,0,916.0,102.0,3.8,25.0,765.0,972.22,724.67
2016,4,5,10,15,926.0,104.0,3.9,25.0,804.5,989.9,735.43
2016,4,5,10,30,936.0,106.0,4.0,25.0,844.0,1004.15,744.07
2016,4,5,10,45,943.0,107.5,4.15,25.5,876.0,1011.48,747.12
2016,4,5,11,0,950.0,109.0,4.3,26.0,908.0,1015.16,747.92
2016,4,5,11,15,955.0,110.0,4.4,26.0,931.5,1012.74,746.02
2016,4,5,11,30,960.0,111.0,4.5,26.0,955.0,1006.62,741.84
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.0,994.48,732.42
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,978.73,720.98
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,957.22,706.84
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,932.36,690.51
2016,4,5,12,45,967.0,112.0,4.9,27.5,993.5,902.62,669.84
2016,4,5,13,0,966.0,112.0,5.0,28.0,990.0,869.88,647.1
2016,4,5,13,15,963.0,111.5,5.05,28.0,977.5,832.31,621.98
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,792.18,594.92
2016,4,5,13,45,955.0,110.5,5.15,28.0,944.0,748.31,564.14
2016,4,5,14,0,950.0,110.0,5.2,28.0,923.0,702.39,530.09
2016,4,5,14,15,943.0,108.5,5.15,27.5,893.5,652.57,493.09
2016,4,5,14,30,936.0,107.0,5.1,27.0,864.0,601.31,453.97
2016,4,5,14,45,925.5,105.5,5.1,27.0,826.5,547.11,410.78
2016,4,5,15,0,915.0,104.0,5.1,27.0,789.0,492.24,365.92
2016,4,5,15,15,902.0,102.0,5.0,26.5,745.0,435.59,319.03
2016,4,5,15,30,889.0,100.0,4.9,26.0,701.0,379.04,271.02
2016,4,5,15,45,871.5,97.0,4.8,26.0,651.5,320.78,220.57
2016,4,5,16,0,854.0,94.0,4.7,26.0,602.0,257.06,166.15
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.5,199.78,118.94
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,144.81,78.23
2016,4,5,16,45,775.0,82.5,4.15,25.0,435.5,91.16,48.38
2016,4,5,17,0,742.0,78.0,4.0,25.0,378.0,54.98,41.47
2016,4,5,17,15,695.5,72.5,3.55,24.0,319.0,48.09,35.87
2016,4,5,17,30,649.0,67.0,3.1,23.0,260.0,46.4,34.62
2016,4,5,17,45,575.0,59.0,2.7,22.0,202.5,42.49,31.31
2016,4,5,18,0,501.0,51.0,2.3,21.0,145.0,38.4,27.61
2016,4,5,18,15,379.5,38.5,2.3,20.0,95.5,29.89,19.82
2016,4,5,18,30,258.0,26.0,2.3,19.0,46.0,20.88,9.81
2016,4,5,18,45,129.0,13.0,2.35,18.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.0,7.0,2.65,14.5,7.5,6.67,0.0
2016,4,6,6,30,28.0,14.0,2.8,15.0,15.0,30.93,0.0
2016,4,6,6,45,120.5,37.5,3.0,15.5,54.5,125.96,94.9
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,211.51,171.19
2016,4,6,7,15,293.0,79.0,3.45,16.5,145.0,299.35,246.72
2016,4,6,7,30,373.0,97.0,3.7,17.0,196.0,384.09,317.86
2016,4,6,7,45,349.0,115.5,4.0,18.0,225.5,403.1,332.36
2016,4,6,8,0,325.0,134.0,4.3,19.0,255.0,405.92,333.3
2016,4,6,8,15,326.5,159.0,4.65,19.5,297.0,446.15,364.02
2016,4,6,8,30,328.0,184.0,5.0,20.0,339.0,484.94,392.79
2016,4,6,8,45,553.5,146.0,5.4,20.5,444.0,654.74,526.93
2016,4,6,9,0,779.0,108.0,5.8,21.0,549.0,813.31,644.06
2016,4,6,9,15,801.5,112.0,5.95,21.0,601.0,854.17,671.9
2016,4,6,9,30,824.0,116.0,6.1,21.0,653.0,892.96,698.66
2016,4,6,9,45,588.0,218.0,6.25,21.5,615.0,799.86,627.01
2016,4,6,10,0,352.0,320.0,6.4,22.0,577.0,683.04,532.26
2016,4,6,10,15,627.0,219.0,6.35,22.0,705.0,848.65,660.59
2016,4,6,10,30,902.0,118.0,6.3,22.0,833.0,987.09,757.67
2016,4,6,10,45,918.0,116.5,6.3,22.5,868.0,999.47,762.94
2016,4,6,11,0,934.0,115.0,6.3,23.0,903.0,1008.37,766.54
2016,4,6,11,15,942.0,116.5,6.2,23.5,929.5,1009.22,764.09
2016,4,6,11,30,950.0,118.0,6.1,24.0,956.0,1006.35,759.27
2016,4,6,11,45,964.0,114.0,6.05,24.5,976.5,999.74,752.37
2016,4,6,12,0,978.0,110.0,6.0,25.0,997.0,989.33,743.04
2016,4,6,12,15,981.0,110.5,5.9,25.0,1004.5,969.78,728.79
2016,4,6,12,30,984.0,111.0,5.8,25.0,1012.0,946.73,712.29
2016,4,6,12,45,785.5,227.0,5.75,25.0,945.0,867.81,657.05
2016,4,6,13,0,587.0,343.0,5.7,25.0,878.0,787.74,594.84
2016,4,6,13,15,792.0,221.5,5.6,25.0,934.0,806.35,612.62
2016,4,6,13,30,997.0,100.0,5.5,25.0,990.0,810.5,617.06
2016,4,6,13,45,998.0,96.5,5.45,25.5,970.0,766.65,584.66
2016,4,6,14,0,999.0,93.0,5.4,26.0,950.0,720.2,548.4
2016,4,6,14,15,992.5,92.0,5.35,25.5,920.5,669.07,510.06
2016,4,6,14,30,986.0,91.0,5.3,25.0,891.0,616.33,469.42
2016,4,6,14,45,962.5,97.5,5.25,25.0,849.5,560.17,424.08
2016,4,6,15,0,939.0,104.0,5.2,25.0,808.0,504.39,377.95
2016,4,6,15,15,926.0,101.5,5.05,25.0,763.5,446.06,328.66
2016,4,6,15,30,913.0,99.0,4.9,25.0,719.0,387.8,278.4
2016,4,6,15,45,902.5,93.5,4.8,25.0,669.5,328.19,226.42
2016,4,6,16,0,892.0,88.0,4.7,25.0,620.0,268.91,174.78
2016,4,6,16,15,870.0,84.5,4.4,24.5,564.5,202.95,120.31
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,145.85,77.54
2016,4,6,16,45,822.0,75.5,3.8,23.5,451.0,89.41,45.34
2016,4,6,17,0,796.0,70.0,3.5,23.0,393.0,48.69,36.41
2016,4,6,17,15,752.0,65.0,2.95,22.0,333.0,46.87,35.14
2016,4,6,17,30,708.0,60.0,2.4,21.0,273.0,44.98,33.7
2016,4,6,17,45,641.5,53.0,1.9,20.0,214.5,41.19,30.47
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,34.04,24.11
2016,4,6,18,15,453.5,35.5,1.35,18.0,104.0,27.15,17.71
2016,4,6,18,30,332.0,25.0,1.3,17.0,52.0,19.87,9.48
2016,4,6,18,45,166.0,12.5,1.3,16.5,26.0,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,9.05,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,19.34,0.0
2016,4,7,6,45,90.5,38.0,2.85,14.5,52.0,110.66,83.84
2016,4,7,7,0,181.0,57.0,3.2,16.0,85.0,186.95,151.33
2016,4,7,7,15,214.5,78.5,3.25,16.5,126.0,240.04,197.78
2016,4,7,7,30,248.0,100.0,3.3,17.0,167.0,295.15,244.37
2016,4,7,7,45,271.0,120.5,3.4,18.0,209.0,343.51,283.25
2016,4,7,8,0,294.0,141.0,3.5,19.0,251.0,392.76,321.4
2016,4,7,8,15,350.0,156.0,3.65,20.0,307.5,461.27,374.1
2016,4,7,8,30,406.0,171.0,3.8,21.0,364.0,546.61,437.58
2016,4,7,8,45,637.0,132.0,4.0,22.0,476.0,710.37,560.6
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,874.6,674.2
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,904.49,690.51
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,939.28,710.96
2016,4,7,9,45,920.0,99.5,4.2,25.0,738.0,968.07,725.67
2016,4,7,10,0,937.0,100.0,4.2,26.0,785.0,993.95,738.32
2016,4,7,10,15,946.0,102.0,4.15,26.5,824.0,1010.81,746.07
2016,4,7,10,30,955.0,104.0,4.1,27.0,863.0,1024.16,751.62
2016,4,7,10,45,958.5,107.0,4.1,27.5,893.5,1029.72,752.5
2016,4,7,11,0,962.0,110.0,4.1,28.0,924.0,1031.54,751.14
2016,4,7,11,15,966.0,111.0,4.1,28.0,947.0,1027.98,747.97
2016,4,7,11,30,970.0,112.0,4.1,28.0,970.0,1020.7,742.56
2016,4,7,11,45,953.5,124.0,4.1,28.5,979.0,1001.86,728.3
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,979.55,712.01
2016,4,7,12,15,937.5,136.5,4.0,29.0,993.5,958.21,697.34
2016,4,7,12,30,938.0,137.0,3.9,29.0,999.0,933.65,680.64
2016,4,7,12,45,769.5,237.0,3.85,29.0,943.0,865.25,634.48
2016,4,7,13,0,601.0,337.0,3.8,29.0,887.0,794.35,581.88
2016,4,7,13,15,596.0,334.0,3.65,29.0,873.0,761.05,558.55
2016,4,7,13,30,591.0,331.0,3.5,29.0,859.0,726.56,533.94
2016,4,7,13,45,567.5,331.0,3.4,29.0,829.0,681.03,501.4
2016,4,7,14,0,544.0,331.0,3.3,29.0,799.0,636.11,468.95
2016,4,7,14,15,531.0,319.0,3.15,29.0,763.5,588.28,434.16
2016,4,7,14,30,518.0,307.0,3.0,29.0,728.0,540.89,399.12
2016,4,7,14,45,564.0,273.5,2.9,29.0,713.5,505.76,372.51
2016,4,7,15,0,610.0,240.0,2.8,29.0,699.0,465.03,340.62
2016,4,7,15,15,644.5,208.5,2.65,29.0,669.5,416.51,301.72
2016,4,7,15,30,679.0,177.0,2.5,29.0,640.0,364.01,258.49
2016,4,7,15,45,721.0,146.0,2.4,29.0,605.5,310.16,212.73
2016,4,7,16,0,763.0,115.0,2.3,29.0,571.0,257.07,166.61
2016,4,7,16,15,630.0,140.0,2.1,28.5,494.0,203.31,127.88
2016,4,7,16,30,497.0,165.0,1.9,28.0,417.0,170.01,108.76
2016,4,7,16,45,460.0,155.5,1.75,27.5,367.5,129.02,85.0
2016,4,7,17,0,423.0,146.0,1.6,27.0,318.0,99.23,78.11
2016,4,7,17,15,398.0,126.0,1.45,25.5,268.5,87.92,69.36
2016,4,7,17,30,373.0,106.0,1.3,24.0,219.0,75.89,59.67
2016,4,7,17,45,326.5,87.5,1.2,23.0,171.0,64.22,49.84
2016,4,7,18,0,280.0,69.0,1.1,22.0,123.0,51.88,39.09
2016,4,7,18,15,205.0,49.0,1.15,21.0,81.5,37.62,26.35
2016,4,7,18,30,130.0,29.0,1.2,20.0,40.0,22.65,11.67
2016,4,7,18,45,65.0,14.5,1.25,19.5,20.0,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,23.64,0.35
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,141.79,110.23
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,260.84,214.36
2016,4,8,7,15,365.0,74.5,4.05,15.0,157.5,339.15,282.23
2016,4,8,7,30,444.0,90.0,4.3,16.0,210.0,424.0,353.14
2016,4,8,7,45,429.5,107.0,4.55,17.0,245.5,450.86,374.07
2016,4,8,8,0,415.0,124.0,4.8,18.0,281.0,475.2,391.83
2016,4,8,8,15,487.0,129.0,5.1,18.5,342.0,549.59,450.59
2016,4,8,8,30,559.0,134.0,5.4,19.0,403.0,633.54,515.01
2016,4,8,8,45,638.0,134.0,5.7,19.5,474.0,715.24,575.67
2016,4,8,9,0,717.0,134.0,6.0,20.0,545.0,798.72,635.95
2016,4,8,9,15,636.5,172.0,5.95,20.5,560.5,784.53,621.6
2016,4,8,9,30,556.0,210.0,5.9,21.0,576.0,758.25,597.58
2016,4,8,9,45,506.5,247.0,5.85,21.5,598.0,759.37,593.86
2016,4,8,10,0,457.0,284.0,5.8,22.0,620.0,755.79,586.71
2016,4,8,10,15,408.0,321.5,5.7,22.5,633.5,737.66,569.26
2016,4,8,10,30,359.0,359.0,5.6,23.0,647.0,729.15,558.75
2016,4,8,10,45,299.0,390.5,5.5,23.5,636.5,700.98,534.09
2016,4,8,11,0,239.0,422.0,5.4,24.0,626.0,660.05,500.68
2016,4,8,11,15,249.5,432.5,5.3,24.0,650.0,683.87,517.0
2016,4,8,11,30,260.0,443.0,5.2,24.0,674.0,695.45,524.43
2016,4,8,11,45,273.0,447.5,5.1,24.5,693.5,701.69,527.24
2016,4,8,12,0,286.0,452.0,5.0,25.0,713.0,706.25,528.88
2016,4,8,12,15,267.0,459.5,4.8,25.0,704.5,683.79,511.32
2016,4,8,12,30,248.0,467.0,4.6,25.0,696.0,657.65,491.41
2016,4,8,12,45,265.5,461.5,4.45,25.5,705.5,656.13,489.13
2016,4,8,13,0,283.0,456.0,4.3,26.0,715.0,649.62,483.46
2016,4,8,13,15,187.0,449.5,4.2,26.0,620.0,554.89,413.91
2016,4,8,13,30,91.0,443.0,4.1,26.0,525.0,468.83,350.02
2016,4,8,13,45,106.0,437.5,4.0,26.0,531.0,466.28,348.73
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,458.55,343.3
2016,4,8,14,15,84.0,394.5,3.9,26.0,466.5,399.1,299.53
2016,4,8,14,30,47.0,357.0,3.9,26.0,396.0,340.06,255.89
2016,4,8,14,45,156.5,357.0,3.9,26.0,477.5,382.73,288.31
2016,4,8,15,0,266.0,357.0,3.9,26.0,559.0,412.13,309.04
2016,4,8,15,15,173.0,334.0,3.9,25.5,462.5,345.34,259.62
2016,4,8,15,30,80.0,311.0,3.9,25.0,366.0,289.44,219.06
2016,4,8,15,45,202.0,282.0,3.95,25.0,407.0,286.09,213.28
2016,4,8,16,0,324.0,253.0,4.0,25.0,448.0,268.7,194.7
2016,4,8,16,15,501.0,188.5,3.9,24.5,458.5,221.21,149.82
2016,4,8,16,30,678.0,124.0,3.8,24.0,469.0,158.51,94.23
2016,4,8,16,45,640.5,117.0,3.75,24.0,413.0,109.75,65.5
2016,4,8,17,0,603.0,110.0,3.7,24.0,357.0,73.08,57.05
2016,4,8,17,15,553.0,101.0,3.3,23.0,301.0,69.98,54.83
2016,4,8,17,30,503.0,92.0,2.9,22.0,245.0,65.75,51.5
2016,4,8,17,45,421.0,80.5,2.5,21.0,190.0,59.0,45.78
2016,4,8,18,0,339.0,69.0,2.1,20.0,135.0,51.92,39.48
2016,4,8,18,15,240.0,50.0,2.05,19.0,89.0,38.41,27.29
2016,4,8,18,30,141.0,31.0,2.0,18.0,43.0,24.25,13.28
2016,4,8,18,45,70.5,15.5,2.0,17.5,21.5,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.58,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,16.95,1.13
2016,4,9,6,45,51.0,42.5,2.55,14.5,51.0,87.33,65.88
2016,4,9,7,0,102.0,67.0,2.8,15.0,84.0,147.69,119.08
2016,4,9,7,15,172.5,83.5,2.85,15.5,125.5,221.62,182.96
2016,4,9,7,30,243.0,100.0,2.9,16.0,167.0,292.54,243.07
2016,4,9,7,45,121.5,108.0,2.95,16.5,141.5,211.12,173.97
2016,4,9,8,0,0.0,116.0,3.0,17.0,116.0,113.48,89.53
2016,4,9,8,15,0.0,105.0,3.2,17.5,105.0,100.03,78.07
2016,4,9,8,30,0.0,94.0,3.4,18.0,94.0,88.14,67.83
2016,4,9,8,45,72.5,178.0,3.6,18.5,220.0,245.48,197.63
2016,4,9,9,0,145.0,262.0,3.8,19.0,346.0,418.03,333.03
2016,4,9,9,15,72.5,143.5,3.9,19.5,185.5,218.19,173.72
2016,4,9,9,30,0.0,25.0,4.0,20.0,25.0,23.26,13.44
2016,4,9,9,45,4.0,118.5,4.15,20.5,122.0,114.97,87.88
2016,4,9,10,0,8.0,212.0,4.3,21.0,219.0,210.56,163.14
2016,4,9,10,15,40.0,293.0,4.35,21.5,325.5,333.78,258.59
2016,4,9,10,30,72.0,374.0,4.4,22.0,432.0,448.06,344.09
2016,4,9,10,45,36.5,260.5,4.5,22.5,290.5,292.61,224.97
2016,4,9,11,0,1.0,147.0,4.6,23.0,149.0,139.24,104.84
2016,4,9,11,15,0.5,121.5,4.6,23.0,122.5,114.44,85.4
2016,4,9,11,30,0.0,96.0,4.6,23.0,96.0,89.87,65.96
2016,4,9,11,45,0.0,89.0,4.7,23.5,89.0,83.29,60.6
2016,4,9,12,0,0.0,82.0,4.8,24.0,82.0,76.72,55.28
2016,4,9,12,15,124.5,275.5,4.85,24.0,390.5,377.39,290.52
2016,4,9,12,30,249.0,469.0,4.9,24.0,699.0,663.98,500.24
2016,4,9,12,45,342.5,432.0,4.95,24.5,747.5,692.97,521.18
2016,4,9,13,0,436.0,395.0,5.0,25.0,796.0,716.91,539.24
2016,4,9,13,15,633.5,284.5,5.0,25.0,858.5,745.85,564.3
2016,4,9,13,30,831.0,174.0,5.0,25.0,921.0,761.88,579.24
2016,4,9,13,45,823.0,174.0,5.05,25.5,900.0,719.88,547.08
2016,4,9,14,0,815.0,174.0,5.1,26.0,879.0,676.54,513.73
2016,4,9,14,15,806.5,171.5,5.1,25.5,850.5,629.58,478.99
2016,4,9,14,30,798.0,169.0,5.1,25.0,822.0,581.78,442.67
2016,4,9,14,45,415.0,237.0,5.15,25.0,576.0,403.7,307.28
2016,4,9,15,0,32.0,305.0,5.2,25.0,330.0,279.75,212.74
2016,4,9,15,15,385.5,231.0,5.2,25.0,497.0,336.16,252.8
2016,4,9,15,30,739.0,157.0,5.2,25.0,664.0,370.4,269.58
2016,4,9,15,45,719.0,152.0,5.2,25.0,616.0,316.95,223.68
2016,4,9,16,0,699.0,147.0,5.2,25.0,568.0,265.25,179.48
2016,4,9,16,15,671.0,141.0,5.05,24.5,515.5,213.39,137.09
2016,4,9,16,30,643.0,135.0,4.9,24.0,463.0,164.66,100.59
2016,4,9,16,45,610.0,126.0,4.8,24.0,408.5,116.59,71.47
2016,4,9,17,0,577.0,117.0,4.7,24.0,354.0,78.49,61.67
2016,4,9,17,15,526.0,107.0,4.4,23.5,298.5,74.37,58.48
2016,4,9,17,30,475.0,97.0,4.1,23.0,243.0,69.28,54.32
2016,4,9,17,45,406.5,83.5,3.8,22.5,190.0,61.17,47.37
2016,4,9,18,0,338.0,70.0,3.5,22.0,137.0,52.63,39.76
2016,4,9,18,15,235.5,52.0,3.55,21.5,91.0,39.95,28.31
2016,4,9,18,30,133.0,34.0,3.6,21.0,45.0,27.8,16.04
2016,4,9,18,45,66.5,17.0,3.65,20.5,22.5,16.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.5,11.5,3.75,16.0,13.0,24.48,0.0
2016,4,10,6,30,63.0,23.0,3.9,16.0,26.0,69.92,29.59
2016,4,10,6,45,169.5,43.5,4.05,16.5,68.5,160.03,125.02
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,263.0,214.42
2016,4,10,7,15,357.0,79.0,4.5,17.5,163.5,341.86,282.53
2016,4,10,7,30,438.0,94.0,4.8,18.0,216.0,427.45,354.11
2016,4,10,7,45,219.0,70.0,5.15,18.5,131.0,256.17,212.83
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,42.74,30.2
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,74.49,56.46
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,108.35,83.92
2016,4,10,8,45,0.0,114.5,5.95,21.0,114.5,108.23,83.16
2016,4,10,9,0,0.0,115.0,6.1,22.0,115.0,108.33,82.62
2016,4,10,9,15,0.0,135.5,6.1,22.5,135.5,128.34,98.21
2016,4,10,9,30,0.0,156.0,6.1,23.0,156.0,148.31,113.58
2016,4,10,9,45,8.0,205.5,6.15,24.0,211.5,204.73,157.46
2016,4,10,10,0,16.0,255.0,6.2,25.0,267.0,261.47,200.58
2016,4,10,10,15,12.0,230.0,6.2,25.5,239.0,231.59,176.6
2016,4,10,10,30,8.0,205.0,6.2,26.0,211.0,202.5,153.44
2016,4,10,10,45,11.0,238.5,6.2,26.5,247.5,237.67,179.95
2016,4,10,11,0,14.0,272.0,6.2,27.0,284.0,272.59,205.9
2016,4,10,11,15,233.5,323.5,6.2,26.5,531.5,557.63,425.81
2016,4,10,11,30,453.0,375.0,6.2,26.0,779.0,815.54,614.95
2016,4,10,11,45,474.0,358.5,6.2,26.0,787.5,806.24,607.61
2016,4,10,12,0,495.0,342.0,6.2,26.0,796.0,794.66,599.8
2016,4,10,12,15,265.0,358.0,6.1,25.5,601.5,585.42,444.86
2016,4,10,12,30,35.0,374.0,6.0,25.0,407.0,384.23,290.42
2016,4,10,12,45,32.0,373.0,5.95,25.0,403.0,376.81,285.11
2016,4,10,13,0,29.0,372.0,5.9,25.0,399.0,369.47,279.52
2016,4,10,13,15,15.0,256.5,5.7,25.0,271.0,249.62,188.92
2016,4,10,13,30,1.0,141.0,5.5,25.0,143.0,132.09,98.32
2016,4,10,13,45,0.5,138.0,5.3,25.0,139.0,128.8,95.9
2016,4,10,14,0,0.0,135.0,5.1,25.0,135.0,125.56,93.45
2016,4,10,14,15,25.5,250.5,5.25,25.0,271.5,241.65,183.69
2016,4,10,14,30,51.0,366.0,5.4,25.0,408.0,349.91,265.89
2016,4,10,14,45,35.5,320.5,5.6,25.5,349.5,298.93,226.97
2016,4,10,15,0,20.0,275.0,5.8,26.0,291.0,256.51,194.71
2016,4,10,15,15,56.0,296.5,5.85,26.0,336.0,277.62,210.84
2016,4,10,15,30,92.0,318.0,5.9,26.0,381.0,299.25,226.73
2016,4,10,15,45,58.0,273.0,5.95,26.0,312.0,246.65,187.09
2016,4,10,16,0,24.0,228.0,6.0,26.0,243.0,206.29,157.17
2016,4,10,16,15,17.0,201.5,5.9,25.5,211.5,180.26,137.76
2016,4,10,16,30,10.0,175.0,5.8,25.0,180.0,155.25,119.02
2016,4,10,16,45,5.0,154.5,5.7,25.0,157.5,136.03,104.39
2016,4,10,17,0,0.0,134.0,5.6,25.0,135.0,117.65,94.51
2016,4,10,17,15,0.0,113.0,5.3,24.5,113.5,100.07,80.09
2016,4,10,17,30,0.0,92.0,5.0,24.0,92.0,82.28,65.21
2016,4,10,17,45,111.5,87.0,4.7,23.5,109.0,71.06,55.66
2016,4,10,18,0,223.0,82.0,4.4,23.0,126.0,63.82,49.17
2016,4,10,18,15,146.0,57.5,4.35,22.5,83.0,45.77,33.12
2016,4,10,18,30,69.0,33.0,4.3,22.0,40.0,28.14,16.44
2016,4,10,18,45,34.5,16.5,4.25,21.5,20.0,15.73,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,8.33,1.08
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,13.89,5.88
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,20.39,11.42
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,26.9,16.89
2016,4,11,7,45,216.5,77.5,4.8,22.0,161.5,264.91,217.46
2016,4,11,8,0,433.0,126.0,5.1,23.0,294.0,494.3,400.55
2016,4,11,8,15,304.5,169.5,5.1,23.5,296.5,445.34,357.33
2016,4,11,8,30,176.0,213.0,5.1,24.0,299.0,386.24,306.5
2016,4,11,8,45,252.5,228.0,5.1,24.5,367.5,483.16,381.0
2016,4,11,9,0,329.0,243.0,5.1,25.0,436.0,570.23,445.8
2016,4,11,9,15,513.0,205.0,4.95,25.5,535.0,709.96,549.86
2016,4,11,9,30,697.0,167.0,4.8,26.0,634.0,849.23,647.1
2016,4,11,9,45,738.0,159.0,4.7,26.5,683.0,886.82,668.78
2016,4,11,10,0,779.0,151.0,4.6,27.0,732.0,917.66,686.08
2016,4,11,10,15,792.5,154.0,4.35,27.5,770.0,937.69,695.41
2016,4,11,10,30,806.0,157.0,4.1,28.0,808.0,954.67,702.72
2016,4,11,10,45,828.5,151.5,3.9,28.5,842.0,968.12,707.89
2016,4,11,11,0,851.0,146.0,3.7,29.0,876.0,978.31,710.91
2016,4,11,11,15,858.0,147.0,3.45,29.5,899.5,977.16,706.25
2016,4,11,11,30,865.0,148.0,3.2,30.0,923.0,965.2,694.73
2016,4,11,11,45,877.0,144.0,3.0,30.5,940.5,957.47,686.51
2016,4,11,12,0,889.0,140.0,2.8,31.0,958.0,946.32,676.16
2016,4,11,12,15,891.5,140.0,2.65,31.0,964.0,927.07,662.52
2016,4,11,12,30,894.0,140.0,2.5,31.0,970.0,904.73,647.03
2016,4,11,12,45,454.0,204.0,2.45,31.5,625.5,577.34,424.36
2016,4,11,13,0,14.0,268.0,2.4,32.0,281.0,260.7,189.44
2016,4,11,13,15,458.5,199.5,2.35,32.0,613.5,537.72,398.77
2016,4,11,13,30,903.0,131.0,2.3,32.0,946.0,777.62,564.24
2016,4,11,13,45,904.5,126.5,2.3,32.0,927.5,736.76,534.63
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,693.55,504.4
2016,4,11,14,15,900.0,120.5,2.25,32.0,881.0,646.19,470.22
2016,4,11,14,30,894.0,119.0,2.2,32.0,853.0,597.41,434.22
2016,4,11,14,45,884.5,117.5,2.2,32.0,817.5,545.67,395.32
2016,4,11,15,0,875.0,116.0,2.2,32.0,782.0,493.28,354.78
2016,4,11,15,15,862.5,113.0,2.15,31.5,739.0,438.05,311.55
2016,4,11,15,30,850.0,110.0,2.1,31.0,696.0,377.29,263.07
2016,4,11,15,45,637.0,171.0,2.05,31.0,592.5,311.34,214.22
2016,4,11,16,0,424.0,232.0,2.0,31.0,489.0,271.55,187.71
2016,4,11,16,15,604.5,161.5,1.85,30.5,492.0,221.0,141.27
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,154.71,83.93
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,101.83,52.62
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,55.9,41.25
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,48.56,35.46
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,46.52,33.97
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,42.66,30.74
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,38.58,27.13
2016,4,11,18,15,389.5,40.5,0.5,26.5,104.0,31.05,20.38
2016,4,11,18,30,275.0,29.0,0.4,26.0,54.0,23.09,12.42
2016,4,11,18,45,137.5,14.5,0.35,26.0,27.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,16.5,39.1,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,33.0,114.33,68.08
2016,4,12,6,45,229.5,43.0,3.75,13.5,76.5,201.91,161.81
2016,4,12,7,0,334.0,61.0,3.8,14.0,120.0,293.69,242.98
2016,4,12,7,15,167.0,74.5,3.7,14.5,104.0,205.5,170.74
2016,4,12,7,30,0.0,88.0,3.6,15.0,88.0,86.82,68.16
2016,4,12,7,45,0.0,77.0,3.5,15.5,77.0,72.63,56.11
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,61.39,46.39
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,71.68,54.74
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,82.11,63.07
2016,4,12,8,45,0.0,97.5,3.6,17.5,97.5,91.26,70.24
2016,4,12,9,0,0.0,107.0,3.7,18.0,107.0,100.41,77.32
2016,4,12,9,15,0.0,114.0,3.7,18.5,114.0,107.09,82.34
2016,4,12,9,30,0.0,121.0,3.7,19.0,121.0,113.78,87.32
2016,4,12,9,45,0.0,129.0,3.7,19.5,129.0,121.44,93.05
2016,4,12,10,0,0.0,137.0,3.7,20.0,137.0,129.08,98.73
2016,4,12,10,15,0.0,83.0,3.65,20.5,83.0,77.48,57.1
2016,4,12,10,30,0.0,29.0,3.6,21.0,29.0,27.04,16.29
2016,4,12,10,45,5.0,126.5,3.55,21.5,131.0,123.58,93.61
2016,4,12,11,0,10.0,224.0,3.5,22.0,233.0,221.98,170.0
2016,4,12,11,15,10.5,230.5,3.5,22.0,240.0,228.19,174.39
2016,4,12,11,30,11.0,237.0,3.5,22.0,247.0,234.31,178.92
2016,4,12,11,45,13.0,259.0,3.5,22.5,271.0,256.5,195.41
2016,4,12,12,0,15.0,281.0,3.5,23.0,295.0,278.36,211.46
2016,4,12,12,15,7.5,181.5,3.5,23.0,188.5,176.81,133.62
2016,4,12,12,30,0.0,82.0,3.5,23.0,82.0,76.72,55.37
2016,4,12,12,45,1.5,116.0,3.55,23.5,117.5,109.72,81.31
2016,4,12,13,0,3.0,150.0,3.6,24.0,153.0,142.45,106.66
2016,4,12,13,15,24.5,277.0,3.65,24.0,299.5,275.64,209.18
2016,4,12,13,30,46.0,404.0,3.7,24.0,446.0,402.15,303.42
2016,4,12,13,45,31.0,344.5,3.75,24.0,372.5,334.32,252.73
2016,4,12,14,0,16.0,285.0,3.8,24.0,299.0,271.78,205.91
2016,4,12,14,15,14.5,272.0,3.85,24.0,284.5,257.55,195.45
2016,4,12,14,30,13.0,259.0,3.9,24.0,270.0,243.52,185.02
2016,4,12,14,45,6.5,203.5,4.0,24.0,209.5,189.81,144.03
2016,4,12,15,0,0.0,148.0,4.1,24.0,149.0,136.67,102.98
2016,4,12,15,15,0.0,135.5,4.1,24.0,136.0,125.22,94.28
2016,4,12,15,30,0.0,123.0,4.1,24.0,123.0,113.83,85.53
2016,4,12,15,45,0.0,77.0,4.1,24.0,77.0,71.76,52.25
2016,4,12,16,0,0.0,31.0,4.1,24.0,31.0,28.83,17.78
2016,4,12,16,15,0.0,60.0,4.05,23.5,60.0,55.84,39.89
2016,4,12,16,30,0.0,89.0,4.0,23.0,89.0,82.81,62.03
2016,4,12,16,45,0.0,51.5,3.95,22.5,51.5,47.88,33.83
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,12.98,5.64
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,11.12,4.07
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,9.26,2.47
2016,4,12,17,45,0.0,7.5,3.45,20.5,7.5,6.94,0.44
2016,4,12,18,0,0.0,5.0,3.3,20.0,5.0,4.63,0.0
2016,4,12,18,15,0.0,3.0,3.5,19.5,3.0,2.77,0.0
2016,4,12,18,30,0.0,1.0,3.7,19.0,1.0,0.92,0.0
2016,4,12,18,45,0.0,0.5,3.95,18.5,0.5,0.46,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
