Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.48,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.92,0.0
2016,6,2,6,15,0.0,3.0,1.3,21.0,3.0,2.77,0.0
2016,6,2,6,30,0.0,5.0,1.6,21.0,5.0,4.63,0.0
2016,6,2,6,45,0.0,7.5,1.95,21.0,7.5,6.94,0.16
2016,6,2,7,0,0.0,10.0,2.3,21.0,10.0,9.26,2.13
2016,6,2,7,15,0.0,16.0,2.4,21.0,16.0,14.83,6.79
2016,6,2,7,30,0.0,22.0,2.5,21.0,22.0,20.41,11.42
2016,6,2,7,45,0.0,63.5,2.6,21.5,63.5,59.07,43.3
2016,6,2,8,0,0.0,105.0,2.7,22.0,105.0,99.11,75.62
2016,6,2,8,15,145.5,175.5,2.75,22.0,261.5,317.0,252.9
2016,6,2,8,30,291.0,246.0,2.8,22.0,418.0,542.8,425.1
2016,6,2,8,45,158.5,250.5,2.85,22.0,345.5,418.29,326.58
2016,6,2,9,0,26.0,255.0,2.9,22.0,273.0,274.13,211.98
2016,6,2,9,15,41.5,292.0,2.9,22.0,322.5,340.87,263.19
2016,6,2,9,30,57.0,329.0,2.9,22.0,372.0,394.5,303.01
2016,6,2,9,45,37.5,306.0,2.95,22.5,335.0,348.04,266.29
2016,6,2,10,0,18.0,283.0,3.0,23.0,298.0,290.74,221.65
2016,6,2,10,15,32.5,334.0,3.0,23.0,362.5,368.65,280.24
2016,6,2,10,30,47.0,385.0,3.0,23.0,427.0,434.36,328.26
2016,6,2,10,45,149.0,422.0,3.05,23.5,559.5,584.27,438.33
2016,6,2,11,0,251.0,459.0,3.1,24.0,692.0,730.29,540.65
2016,6,2,11,15,564.0,291.0,2.95,24.0,829.5,873.93,646.68
2016,6,2,11,30,877.0,123.0,2.8,24.0,967.0,990.33,723.41
2016,6,2,11,45,649.5,278.5,2.65,24.5,908.0,920.26,672.49
2016,6,2,12,0,422.0,434.0,2.5,25.0,849.0,835.76,606.71
2016,6,2,12,15,643.0,287.5,2.3,25.0,923.0,886.3,646.37
2016,6,2,12,30,864.0,141.0,2.1,25.0,997.0,919.47,667.15
2016,6,2,12,45,584.0,310.5,1.9,25.0,888.0,810.33,590.11
2016,6,2,13,0,304.0,480.0,1.7,25.0,779.0,704.36,510.22
2016,6,2,13,15,299.5,475.0,1.6,25.0,767.0,679.43,493.53
2016,6,2,13,30,295.0,470.0,1.5,25.0,755.0,654.37,475.97
2016,6,2,13,45,328.0,445.5,1.45,25.0,756.0,640.49,467.18
2016,6,2,14,0,361.0,421.0,1.4,25.0,757.0,624.03,456.3
2016,6,2,14,15,610.5,271.0,1.45,25.0,819.5,636.22,469.83
2016,6,2,14,30,860.0,121.0,1.5,25.0,882.0,637.21,473.53
2016,6,2,14,45,492.0,261.0,1.55,25.0,693.0,499.34,371.55
2016,6,2,15,0,124.0,401.0,1.6,25.0,504.0,404.21,300.22
2016,6,2,15,15,473.0,256.5,1.6,25.0,620.0,431.14,320.7
2016,6,2,15,30,822.0,112.0,1.6,25.0,736.0,440.96,323.29
2016,6,2,15,45,810.0,108.0,1.6,25.0,692.0,383.49,276.38
2016,6,2,16,0,798.0,104.0,1.6,25.0,648.0,332.04,233.18
2016,6,2,16,15,779.5,101.0,1.55,25.0,599.0,280.55,189.5
2016,6,2,16,30,761.0,98.0,1.5,25.0,550.0,230.82,147.51
2016,6,2,16,45,739.5,93.0,1.5,25.0,498.5,180.98,107.31
2016,6,2,17,0,718.0,88.0,1.5,25.0,447.0,133.59,72.97
2016,6,2,17,15,685.5,83.0,1.4,24.5,394.0,83.17,43.99
2016,6,2,17,30,653.0,78.0,1.3,24.0,341.0,49.42,36.89
2016,6,2,17,45,613.0,71.5,1.25,24.0,289.0,47.08,35.02
2016,6,2,18,0,573.0,65.0,1.2,24.0,237.0,44.52,32.87
2016,6,2,18,15,508.5,57.5,1.1,23.5,187.0,40.89,29.75
2016,6,2,18,30,444.0,50.0,1.0,23.0,137.0,37.04,26.27
2016,6,2,18,45,352.5,38.5,0.9,22.5,94.5,29.33,19.28
2016,6,2,19,0,261.0,27.0,0.8,22.0,52.0,21.14,11.2
2016,6,2,19,15,130.5,13.5,0.8,21.5,26.0,10.51,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,23.5,14.0,1.5,18.5,16.0,23.18,0.0
2016,6,3,6,0,47.0,28.0,1.5,19.0,32.0,61.38,40.21
2016,6,3,6,15,76.5,47.5,1.55,19.0,59.5,102.07,78.15
2016,6,3,6,30,106.0,67.0,1.6,19.0,87.0,144.07,114.78
2016,6,3,6,45,118.5,89.5,1.65,19.5,119.0,181.9,146.86
2016,6,3,7,0,131.0,112.0,1.7,20.0,151.0,219.99,178.19
2016,6,3,7,15,198.0,131.0,1.7,20.0,203.0,303.69,246.23
2016,6,3,7,30,265.0,150.0,1.7,20.0,255.0,381.51,307.69
2016,6,3,7,45,319.0,165.5,1.7,20.5,310.5,449.37,358.93
2016,6,3,8,0,373.0,181.0,1.7,21.0,366.0,520.39,410.96
2016,6,3,8,15,592.5,127.5,1.85,21.0,459.0,675.25,527.11
2016,6,3,8,30,812.0,74.0,2.0,21.0,552.0,809.0,619.46
2016,6,3,8,45,828.5,76.0,2.15,21.5,600.5,846.97,642.42
2016,6,3,9,0,845.0,78.0,2.3,22.0,649.0,883.19,664.87
2016,6,3,9,15,576.5,207.5,2.4,22.5,609.5,803.37,607.17
2016,6,3,9,30,308.0,337.0,2.5,23.0,570.0,674.8,508.34
2016,6,3,9,45,327.0,352.0,2.7,23.5,611.5,710.47,533.34
2016,6,3,10,0,346.0,367.0,2.9,24.0,653.0,745.13,556.25
2016,6,3,10,15,241.0,402.0,2.95,24.0,605.0,675.95,503.94
2016,6,3,10,30,136.0,437.0,3.0,24.0,557.0,591.43,440.9
2016,6,3,10,45,292.0,413.5,3.05,24.5,681.5,730.62,542.13
2016,6,3,11,0,448.0,390.0,3.1,25.0,806.0,865.58,635.25
2016,6,3,11,15,230.5,315.5,3.1,25.0,530.0,556.13,416.96
2016,6,3,11,30,13.0,241.0,3.1,25.0,254.0,240.61,180.2
2016,6,3,11,45,451.5,178.5,3.1,25.5,622.5,629.39,479.11
2016,6,3,12,0,890.0,116.0,3.1,26.0,991.0,964.43,704.69
2016,6,3,12,15,543.5,312.0,3.05,26.0,847.5,818.53,600.92
2016,6,3,12,30,197.0,508.0,3.0,26.0,704.0,663.0,484.46
2016,6,3,12,45,220.0,502.5,2.95,26.0,720.0,666.65,488.3
2016,6,3,13,0,243.0,497.0,2.9,26.0,736.0,668.58,489.94
2016,6,3,13,15,281.5,481.0,2.85,26.0,754.5,670.28,491.9
2016,6,3,13,30,320.0,465.0,2.8,26.0,773.0,669.95,492.3
2016,6,3,13,45,293.5,461.0,2.75,26.0,739.5,628.38,462.75
2016,6,3,14,0,267.0,457.0,2.7,26.0,706.0,588.43,434.37
2016,6,3,14,15,139.5,350.5,2.65,25.5,480.5,403.09,301.68
2016,6,3,14,30,12.0,244.0,2.6,25.0,255.0,231.35,173.63
2016,6,3,14,45,155.0,314.0,2.55,25.0,443.5,362.15,273.62
2016,6,3,15,0,298.0,384.0,2.5,25.0,632.0,475.25,355.4
2016,6,3,15,15,208.5,372.0,2.45,25.0,541.5,411.03,307.21
2016,6,3,15,30,119.0,360.0,2.4,25.0,451.0,348.78,261.53
2016,6,3,15,45,264.0,314.0,2.35,25.0,499.0,349.46,260.1
2016,6,3,16,0,409.0,268.0,2.3,25.0,547.0,336.11,245.58
2016,6,3,16,15,372.0,254.5,2.15,24.5,494.0,297.38,215.33
2016,6,3,16,30,335.0,241.0,2.0,24.0,441.0,255.89,183.55
2016,6,3,16,45,331.5,217.0,1.9,24.0,399.5,216.21,152.37
2016,6,3,17,0,328.0,193.0,1.8,24.0,358.0,177.28,123.36
2016,6,3,17,15,317.0,171.0,1.7,24.0,315.5,140.17,99.25
2016,6,3,17,30,306.0,149.0,1.6,24.0,273.0,108.39,86.81
2016,6,3,17,45,283.5,129.0,1.55,24.0,230.5,95.83,76.49
2016,6,3,18,0,261.0,109.0,1.5,24.0,188.0,82.65,65.43
2016,6,3,18,15,226.0,89.5,1.35,23.5,148.0,69.2,53.99
2016,6,3,18,30,191.0,70.0,1.2,23.0,108.0,55.19,41.78
2016,6,3,18,45,139.0,51.0,1.05,22.5,74.0,40.99,29.14
2016,6,3,19,0,87.0,32.0,0.9,22.0,40.0,26.3,15.4
2016,6,3,19,15,43.5,16.0,0.9,21.5,20.0,13.47,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,61.65,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,169.3,120.27
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,244.2,193.26
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,329.15,266.51
2016,6,4,6,45,500.5,56.0,2.6,19.5,180.5,399.03,325.55
2016,6,4,7,0,569.0,63.0,2.7,20.0,230.0,474.18,386.45
2016,6,4,7,15,313.0,109.0,2.85,20.5,204.0,369.34,300.39
2016,6,4,7,30,57.0,155.0,3.0,21.0,178.0,209.88,167.45
2016,6,4,7,45,92.0,183.0,3.15,22.0,226.0,269.11,214.73
2016,6,4,8,0,127.0,211.0,3.3,23.0,274.0,343.03,271.51
2016,6,4,8,15,73.0,210.5,3.45,23.5,248.0,283.62,222.56
2016,6,4,8,30,19.0,210.0,3.6,24.0,222.0,222.91,172.54
2016,6,4,8,45,19.0,225.0,3.75,24.5,237.5,237.4,183.02
2016,6,4,9,0,19.0,240.0,3.9,25.0,253.0,251.85,193.23
2016,6,4,9,15,81.0,299.5,4.0,25.0,360.0,386.79,297.13
2016,6,4,9,30,143.0,359.0,4.1,25.0,467.0,525.43,399.89
2016,6,4,9,45,256.0,359.0,4.2,25.5,565.0,648.44,489.7
2016,6,4,10,0,369.0,359.0,4.3,26.0,663.0,759.3,568.4
2016,6,4,10,15,344.0,385.0,4.35,26.0,678.0,760.8,566.91
2016,6,4,10,30,319.0,411.0,4.4,26.0,693.0,760.06,564.59
2016,6,4,10,45,180.0,405.5,4.45,26.0,566.0,598.29,446.97
2016,6,4,11,0,41.0,400.0,4.5,26.0,439.0,437.87,327.03
2016,6,4,11,15,178.5,431.0,4.55,26.0,603.0,612.91,457.79
2016,6,4,11,30,316.0,462.0,4.6,26.0,767.0,781.22,577.56
2016,6,4,11,45,177.0,441.0,4.65,26.0,612.5,608.06,452.3
2016,6,4,12,0,38.0,420.0,4.7,26.0,458.0,440.8,328.31
2016,6,4,12,15,216.0,430.0,4.75,26.0,644.5,621.34,464.3
2016,6,4,12,30,394.0,440.0,4.8,26.0,831.0,780.98,579.4
2016,6,4,12,45,408.0,437.5,4.85,26.0,840.5,773.85,573.97
2016,6,4,13,0,422.0,435.0,4.9,26.0,850.0,764.07,567.57
2016,6,4,13,15,647.5,278.5,4.9,26.0,907.0,787.43,590.63
2016,6,4,13,30,873.0,122.0,4.9,26.0,964.0,796.84,600.05
2016,6,4,13,45,511.5,296.5,4.95,26.0,787.5,647.44,488.71
2016,6,4,14,0,150.0,471.0,5.0,26.0,611.0,522.48,390.52
2016,6,4,14,15,273.0,424.5,4.95,26.0,670.0,548.64,412.25
2016,6,4,14,30,396.0,378.0,4.9,26.0,729.0,569.18,428.35
2016,6,4,14,45,319.0,387.5,4.85,26.0,663.5,509.69,383.37
2016,6,4,15,0,242.0,397.0,4.8,26.0,598.0,456.6,343.33
2016,6,4,15,15,128.5,324.0,4.7,26.0,430.0,336.06,253.54
2016,6,4,15,30,15.0,251.0,4.6,26.0,262.0,232.67,175.91
2016,6,4,15,45,20.0,252.5,4.55,26.0,267.0,233.56,177.0
2016,6,4,16,0,25.0,254.0,4.5,26.0,272.0,233.52,177.14
2016,6,4,16,15,135.5,256.0,4.3,25.5,338.5,244.58,182.91
2016,6,4,16,30,246.0,258.0,4.1,25.0,405.0,249.89,182.76
2016,6,4,16,45,403.5,196.5,3.9,25.0,411.5,205.95,141.54
2016,6,4,17,0,561.0,135.0,3.7,25.0,418.0,150.84,92.98
2016,6,4,17,15,534.0,124.5,3.35,24.5,368.5,109.64,68.71
2016,6,4,17,30,507.0,114.0,3.0,24.0,319.0,77.15,60.52
2016,6,4,17,45,518.0,94.0,2.65,24.0,277.0,64.34,49.78
2016,6,4,18,0,529.0,74.0,2.3,24.0,235.0,51.48,38.84
2016,6,4,18,15,464.5,65.5,2.05,23.5,185.5,47.37,35.33
2016,6,4,18,30,400.0,57.0,1.8,23.0,136.0,43.02,31.4
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.0,33.94,23.2
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.91,14.38
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.59,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,15.5,14.5,3.3,19.5,16.0,20.31,0.0
2016,6,5,6,0,31.0,29.0,3.5,20.0,32.0,55.56,35.81
2016,6,5,6,15,66.0,49.5,3.6,20.5,61.0,99.76,75.84
2016,6,5,6,30,101.0,70.0,3.7,21.0,90.0,145.61,115.37
2016,6,5,6,45,131.5,90.5,3.8,21.5,124.5,191.16,154.06
2016,6,5,7,0,162.0,111.0,3.9,22.0,159.0,238.91,193.64
2016,6,5,7,15,416.5,92.0,4.0,22.5,249.0,420.32,342.34
2016,6,5,7,30,671.0,73.0,4.1,23.0,339.0,607.09,487.14
2016,6,5,7,45,692.0,85.5,4.25,23.5,395.0,663.67,526.44
2016,6,5,8,0,713.0,98.0,4.4,24.0,451.0,719.67,564.97
2016,6,5,8,15,739.0,102.0,4.45,24.5,504.0,764.79,594.45
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,813.35,625.94
2016,6,5,8,45,787.5,108.5,4.55,25.5,608.0,856.0,652.71
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,897.19,678.14
2016,6,5,9,15,825.0,113.5,4.6,26.0,704.5,929.5,698.24
2016,6,5,9,30,840.0,116.0,4.6,26.0,750.0,951.02,710.99
2016,6,5,9,45,852.5,117.5,4.65,26.5,791.0,974.94,724.4
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,996.18,735.99
2016,6,5,10,15,734.0,209.5,4.75,27.0,832.0,981.3,725.07
2016,6,5,10,30,603.0,300.0,4.8,27.0,832.0,940.26,694.51
2016,6,5,10,45,565.0,334.5,4.85,27.5,845.0,933.77,686.89
2016,6,5,11,0,527.0,369.0,4.9,28.0,858.0,923.99,677.0
2016,6,5,11,15,270.0,313.0,4.9,28.0,564.5,593.05,443.73
2016,6,5,11,30,13.0,257.0,4.9,28.0,271.0,255.96,190.34
2016,6,5,11,45,147.5,371.5,4.95,28.0,517.5,510.98,382.42
2016,6,5,12,0,282.0,486.0,5.0,28.0,764.0,749.46,551.48
2016,6,5,12,15,364.5,465.5,4.95,28.0,826.5,793.97,582.76
2016,6,5,12,30,447.0,445.0,4.9,28.0,889.0,835.28,612.29
2016,6,5,12,45,683.5,282.5,4.9,28.0,958.0,874.27,646.03
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,897.63,663.19
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,864.28,640.33
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,828.67,616.22
2016,6,5,13,45,910.0,119.5,4.8,28.0,983.0,788.8,589.33
2016,6,5,14,0,904.0,120.0,4.8,28.0,963.0,747.23,561.07
2016,6,5,14,15,898.5,118.5,4.7,28.0,936.5,702.77,528.32
2016,6,5,14,30,893.0,117.0,4.6,28.0,910.0,656.96,493.81
2016,6,5,14,45,882.5,117.0,4.6,28.0,875.5,608.37,456.89
2016,6,5,15,0,872.0,117.0,4.6,28.0,841.0,559.27,418.68
2016,6,5,15,15,861.5,115.0,4.5,27.5,801.0,508.24,378.64
2016,6,5,15,30,851.0,113.0,4.4,27.0,761.0,457.17,337.42
2016,6,5,15,45,840.0,109.0,4.3,27.0,716.5,404.47,293.37
2016,6,5,16,0,829.0,105.0,4.2,27.0,672.0,346.04,244.19
2016,6,5,16,15,795.5,105.0,3.95,26.5,616.0,291.37,198.26
2016,6,5,16,30,762.0,105.0,3.7,26.0,560.0,240.04,155.37
2016,6,5,16,45,635.0,128.5,3.45,26.0,484.0,190.14,118.99
2016,6,5,17,0,508.0,152.0,3.2,26.0,408.0,160.1,101.91
2016,6,5,17,15,480.0,141.0,2.85,25.5,361.0,120.75,78.45
2016,6,5,17,30,452.0,130.0,2.5,25.0,314.0,88.09,69.48
2016,6,5,17,45,430.0,112.5,2.15,24.5,266.5,78.23,61.48
2016,6,5,18,0,408.0,95.0,1.8,24.0,219.0,67.72,52.73
2016,6,5,18,15,363.5,79.5,1.65,23.0,173.5,58.04,44.57
2016,6,5,18,30,319.0,64.0,1.5,22.0,128.0,47.81,35.66
2016,6,5,18,45,249.0,48.0,1.4,21.5,89.0,36.6,25.59
2016,6,5,19,0,179.0,32.0,1.3,21.0,50.0,24.85,14.49
2016,6,5,19,15,89.5,16.0,1.3,20.5,25.0,12.57,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,68.38,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,184.31,131.56
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.0,265.36,210.18
2016,6,6,6,30,482.0,49.0,2.8,19.0,141.0,357.26,289.26
2016,6,6,6,45,550.0,56.5,3.0,19.5,193.5,429.77,350.56
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,507.44,413.53
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,571.44,462.83
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,634.3,507.82
2016,6,6,7,45,741.5,79.5,3.1,22.0,412.0,691.29,546.0
2016,6,6,8,0,774.0,84.0,3.1,23.0,467.0,748.62,583.11
2016,6,6,8,15,797.0,87.5,3.2,23.5,520.5,796.67,614.2
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,843.75,644.1
2016,6,6,8,45,837.5,94.0,3.4,25.0,624.5,884.0,667.52
2016,6,6,9,0,855.0,97.0,3.5,26.0,675.0,914.61,684.05
2016,6,6,9,15,639.0,197.0,3.5,26.0,645.5,851.45,639.0
2016,6,6,9,30,423.0,297.0,3.5,26.0,616.0,754.94,565.6
2016,6,6,9,45,662.0,201.5,3.5,26.5,732.0,894.62,665.3
2016,6,6,10,0,901.0,106.0,3.5,27.0,848.0,1017.82,743.27
2016,6,6,10,15,908.0,107.5,3.45,27.0,882.5,1031.19,749.3
2016,6,6,10,30,915.0,109.0,3.4,27.0,917.0,1041.38,754.27
2016,6,6,10,45,920.0,110.5,3.4,27.5,944.5,1046.28,754.87
2016,6,6,11,0,925.0,112.0,3.4,28.0,972.0,1047.83,753.49
2016,6,6,11,15,928.5,113.0,3.35,28.0,991.5,1043.99,749.94
2016,6,6,11,30,932.0,114.0,3.3,28.0,1011.0,1036.77,744.4
2016,6,6,11,45,935.5,113.0,3.25,28.0,1024.0,1024.26,735.64
2016,6,6,12,0,939.0,112.0,3.2,28.0,1037.0,1008.51,724.95
2016,6,6,12,15,939.5,112.5,3.15,28.0,1041.0,988.23,711.47
2016,6,6,12,30,940.0,113.0,3.1,28.0,1045.0,965.07,696.24
2016,6,6,12,45,938.5,113.0,3.1,28.5,1040.5,937.01,676.89
2016,6,6,13,0,937.0,113.0,3.1,29.0,1036.0,906.49,656.02
2016,6,6,13,15,934.5,112.5,3.05,29.0,1024.0,872.3,633.71
2016,6,6,13,30,932.0,112.0,3.0,29.0,1012.0,835.84,609.84
2016,6,6,13,45,927.5,111.5,3.0,29.0,992.0,795.73,583.69
2016,6,6,14,0,923.0,111.0,3.0,29.0,972.0,753.77,556.08
2016,6,6,14,15,917.0,109.5,2.95,29.0,944.5,708.29,524.12
2016,6,6,14,30,911.0,108.0,2.9,29.0,917.0,661.46,489.98
2016,6,6,14,45,898.5,109.5,2.85,29.0,881.5,612.25,453.29
2016,6,6,15,0,886.0,111.0,2.8,29.0,846.0,562.67,415.43
2016,6,6,15,15,875.5,108.5,2.75,28.5,806.0,510.62,375.63
2016,6,6,15,30,865.0,106.0,2.7,28.0,766.0,458.51,334.53
2016,6,6,15,45,852.0,103.5,2.65,28.0,720.5,405.62,291.06
2016,6,6,16,0,839.0,101.0,2.6,28.0,675.0,353.35,247.15
2016,6,6,16,15,821.5,98.0,2.45,27.5,625.5,293.76,197.69
2016,6,6,16,30,804.0,95.0,2.3,27.0,576.0,242.03,154.25
2016,6,6,16,45,782.0,91.0,2.2,27.0,523.5,190.6,112.5
2016,6,6,17,0,760.0,87.0,2.1,27.0,471.0,141.65,76.58
2016,6,6,17,15,729.0,82.5,1.95,26.5,416.5,94.49,49.8
2016,6,6,17,30,698.0,78.0,1.8,26.0,362.0,49.33,36.47
2016,6,6,17,45,655.0,72.0,1.7,26.0,308.0,47.33,34.91
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,45.14,33.1
2016,6,6,18,15,547.5,59.0,1.45,25.0,201.5,41.93,30.45
2016,6,6,18,30,483.0,52.0,1.3,24.0,149.0,38.55,27.47
2016,6,6,18,45,382.5,41.5,1.2,23.0,104.0,31.79,21.37
2016,6,6,19,0,282.0,31.0,1.1,22.0,59.0,24.63,14.32
2016,6,6,19,15,141.0,15.5,1.1,21.5,29.5,12.16,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,19.0,24.0,56.13,0.0
2016,6,7,6,0,200.0,30.0,0.9,20.0,48.0,155.95,109.63
2016,6,7,6,15,303.0,43.0,1.0,20.5,91.0,232.18,181.2
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,322.2,256.62
2016,6,7,6,45,472.5,65.5,1.2,21.5,184.0,393.09,314.79
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,468.96,374.51
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,532.74,421.9
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,598.93,468.65
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,655.02,504.78
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,711.69,540.01
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,760.38,570.78
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,804.55,598.03
2016,6,7,8,45,769.0,114.0,1.55,26.5,601.0,845.4,623.26
2016,6,7,9,0,788.0,118.0,1.7,27.0,650.0,884.64,647.19
2016,6,7,9,15,802.5,121.0,1.7,27.0,695.5,916.6,665.79
2016,6,7,9,30,817.0,124.0,1.7,27.0,741.0,946.31,682.91
2016,6,7,9,45,613.5,231.0,1.75,27.5,708.0,878.34,636.16
2016,6,7,10,0,410.0,338.0,1.8,28.0,675.0,789.44,570.57
2016,6,7,10,15,634.0,235.0,1.8,28.0,782.0,908.28,654.51
2016,6,7,10,30,858.0,132.0,1.8,28.0,889.0,1008.39,715.62
2016,6,7,10,45,864.0,133.5,1.8,28.5,916.0,1013.92,715.58
2016,6,7,11,0,870.0,135.0,1.8,29.0,943.0,1016.29,714.77
2016,6,7,11,15,533.0,312.0,1.85,29.0,810.5,864.16,615.39
2016,6,7,11,30,196.0,489.0,1.9,29.0,678.0,682.26,487.05
2016,6,7,11,45,543.0,311.5,1.95,29.0,844.0,850.41,610.01
2016,6,7,12,0,890.0,134.0,2.0,29.0,1010.0,982.93,696.36
2016,6,7,12,15,587.0,312.0,2.0,29.0,891.0,858.43,612.84
2016,6,7,12,30,284.0,490.0,2.0,29.0,772.0,728.39,519.45
2016,6,7,12,45,588.5,310.5,2.05,29.5,892.0,816.31,586.65
2016,6,7,13,0,893.0,131.0,2.1,30.0,1012.0,885.43,633.13
2016,6,7,13,15,890.5,130.5,2.1,30.0,1000.5,852.54,611.51
2016,6,7,13,30,888.0,130.0,2.1,30.0,989.0,817.53,589.34
2016,6,7,13,45,884.5,129.0,2.15,30.0,969.5,779.31,565.28
2016,6,7,14,0,881.0,128.0,2.2,30.0,950.0,739.27,539.7
2016,6,7,14,15,874.5,126.5,2.2,30.0,923.5,695.17,508.91
2016,6,7,14,30,868.0,125.0,2.2,30.0,897.0,649.84,476.59
2016,6,7,14,45,859.5,123.5,2.25,30.0,863.0,602.34,442.13
2016,6,7,15,0,851.0,122.0,2.3,30.0,829.0,554.19,406.22
2016,6,7,15,15,840.0,120.0,2.25,29.5,790.0,504.0,368.23
2016,6,7,15,30,829.0,118.0,2.2,29.0,751.0,448.68,325.44
2016,6,7,15,45,814.0,115.5,2.2,29.0,706.0,396.38,283.11
2016,6,7,16,0,799.0,113.0,2.2,29.0,661.0,345.04,240.55
2016,6,7,16,15,781.0,109.5,2.1,29.0,612.5,293.26,197.13
2016,6,7,16,30,763.0,106.0,2.0,29.0,564.0,243.18,155.27
2016,6,7,16,45,743.0,100.5,1.9,29.0,512.5,193.05,114.98
2016,6,7,17,0,723.0,95.0,1.8,29.0,461.0,145.22,80.03
2016,6,7,17,15,691.0,90.0,1.7,28.5,408.0,93.96,49.62
2016,6,7,17,30,659.0,85.0,1.6,28.0,355.0,54.18,40.21
2016,6,7,17,45,615.0,79.0,1.55,28.0,301.5,52.44,38.91
2016,6,7,18,0,571.0,73.0,1.5,28.0,248.0,50.55,37.37
2016,6,7,18,15,506.5,64.5,1.35,27.0,197.0,46.37,33.94
2016,6,7,18,30,442.0,56.0,1.2,26.0,146.0,41.93,30.09
2016,6,7,18,45,346.5,44.5,1.1,25.0,102.0,34.42,23.39
2016,6,7,19,0,251.0,33.0,1.0,24.0,58.0,25.67,15.08
2016,6,7,19,15,125.5,16.5,1.05,23.5,29.0,12.96,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.0,0.25,21.5,23.0,49.32,0.0
2016,6,8,6,0,163.0,32.0,0.2,22.0,46.0,141.84,98.28
2016,6,8,6,15,260.0,46.5,0.35,22.5,87.5,214.98,165.4
2016,6,8,6,30,357.0,61.0,0.5,23.0,129.0,298.13,234.26
2016,6,8,6,45,434.0,70.0,0.7,23.5,179.0,374.43,296.06
2016,6,8,7,0,511.0,79.0,0.9,24.0,229.0,455.06,359.08
2016,6,8,7,15,558.5,86.0,1.1,24.5,281.5,518.12,406.75
2016,6,8,7,30,606.0,93.0,1.3,25.0,334.0,583.63,454.72
2016,6,8,7,45,644.0,98.0,1.55,25.5,387.5,641.4,495.01
2016,6,8,8,0,682.0,103.0,1.8,26.0,441.0,700.14,535.01
2016,6,8,8,15,660.0,123.0,1.9,26.0,479.5,726.66,551.83
2016,6,8,8,30,638.0,143.0,2.0,26.0,518.0,749.15,566.03
2016,6,8,8,45,702.5,132.0,2.15,26.5,579.0,810.46,605.95
2016,6,8,9,0,767.0,121.0,2.3,27.0,640.0,868.44,642.57
2016,6,8,9,15,663.0,184.0,2.35,27.0,654.0,859.98,635.09
2016,6,8,9,30,559.0,247.0,2.4,27.0,668.0,832.25,613.64
2016,6,8,9,45,538.0,274.0,2.45,27.5,697.5,846.14,619.99
2016,6,8,10,0,517.0,301.0,2.5,28.0,727.0,856.79,623.87
2016,6,8,10,15,365.5,368.0,2.5,28.0,675.5,764.24,556.84
2016,6,8,10,30,214.0,435.0,2.5,28.0,624.0,667.89,486.67
2016,6,8,10,45,350.0,409.5,2.5,28.5,730.0,785.15,568.43
2016,6,8,11,0,486.0,384.0,2.5,29.0,836.0,898.37,643.08
2016,6,8,11,15,353.5,435.0,2.5,29.0,767.5,801.05,574.4
2016,6,8,11,30,221.0,486.0,2.5,29.0,699.0,704.01,506.2
2016,6,8,11,45,333.0,462.0,2.5,29.0,787.5,787.76,565.36
2016,6,8,12,0,445.0,438.0,2.5,29.0,876.0,863.03,616.39
2016,6,8,12,15,241.5,431.0,2.5,29.0,669.0,646.84,467.9
2016,6,8,12,30,38.0,424.0,2.5,29.0,462.0,436.44,317.5
2016,6,8,12,45,422.5,303.5,2.55,29.5,720.5,666.29,489.21
2016,6,8,13,0,807.0,183.0,2.6,30.0,979.0,863.13,623.91
2016,6,8,13,15,804.0,182.0,2.6,30.0,967.5,830.56,601.13
2016,6,8,13,30,801.0,181.0,2.6,30.0,956.0,796.2,578.97
2016,6,8,13,45,795.0,180.5,2.65,30.0,936.5,758.36,554.19
2016,6,8,14,0,789.0,180.0,2.7,30.0,917.0,719.19,527.32
2016,6,8,14,15,782.0,178.0,2.7,29.5,890.5,676.93,498.54
2016,6,8,14,30,775.0,176.0,2.7,29.0,864.0,633.79,468.41
2016,6,8,14,45,761.0,176.0,2.7,29.0,830.5,587.62,434.38
2016,6,8,15,0,747.0,176.0,2.7,29.0,797.0,541.61,399.67
2016,6,8,15,15,734.0,172.5,2.7,28.5,758.0,489.2,360.36
2016,6,8,15,30,721.0,169.0,2.7,28.0,719.0,440.98,322.88
2016,6,8,15,45,703.0,165.0,2.7,28.0,675.0,391.19,282.71
2016,6,8,16,0,685.0,161.0,2.7,28.0,631.0,342.86,242.9
2016,6,8,16,15,664.0,155.5,2.6,27.5,583.5,294.17,202.86
2016,6,8,16,30,643.0,150.0,2.5,27.0,536.0,247.63,164.61
2016,6,8,16,45,513.0,167.0,2.4,27.0,457.5,204.34,134.29
2016,6,8,17,0,383.0,184.0,2.3,27.0,379.0,172.33,115.67
2016,6,8,17,15,454.0,151.0,2.15,26.5,356.0,128.78,84.39
2016,6,8,17,30,525.0,118.0,2.0,26.0,333.0,79.76,62.14
2016,6,8,17,45,481.5,107.5,1.85,26.0,282.5,74.62,58.03
2016,6,8,18,0,438.0,97.0,1.7,26.0,232.0,69.12,53.47
2016,6,8,18,15,375.0,84.0,1.6,25.5,183.5,61.33,46.91
2016,6,8,18,30,312.0,71.0,1.5,25.0,135.0,53.12,39.73
2016,6,8,18,45,231.0,54.0,1.4,24.5,93.5,41.24,29.19
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,30.21,18.79
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,15.51,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,15.5,1.0,21.5,22.0,45.48,0.0
2016,6,9,6,0,147.0,31.0,1.1,22.0,44.0,132.67,92.01
2016,6,9,6,15,237.5,47.0,1.0,22.5,84.5,203.99,157.72
2016,6,9,6,30,328.0,63.0,0.9,23.0,125.0,284.34,224.54
2016,6,9,6,45,400.0,73.0,0.85,23.5,174.0,353.7,280.69
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,433.8,342.37
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,497.43,390.55
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,563.61,439.13
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,621.04,479.6
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,679.51,519.27
2016,6,9,8,15,671.0,116.5,1.7,26.0,481.5,728.09,551.51
2016,6,9,8,30,697.0,122.0,1.8,26.0,532.0,776.2,583.05
2016,6,9,8,45,718.0,126.0,1.95,26.5,580.5,817.22,608.65
2016,6,9,9,0,739.0,130.0,2.1,27.0,629.0,852.44,630.15
2016,6,9,9,15,754.5,133.5,2.2,27.5,673.0,884.9,649.25
2016,6,9,9,30,770.0,137.0,2.3,28.0,717.0,915.27,666.88
2016,6,9,9,45,782.5,139.5,2.4,28.5,756.5,939.28,680.31
2016,6,9,10,0,795.0,142.0,2.5,29.0,796.0,960.73,692.14
2016,6,9,10,15,804.0,144.0,2.6,29.0,829.5,975.42,701.09
2016,6,9,10,30,813.0,146.0,2.7,29.0,863.0,987.21,708.34
2016,6,9,10,45,597.0,277.0,2.8,29.0,812.5,909.32,656.21
2016,6,9,11,0,381.0,408.0,2.9,29.0,762.0,808.71,583.58
2016,6,9,11,15,608.5,280.0,2.95,29.0,859.5,908.8,657.26
2016,6,9,11,30,836.0,152.0,3.0,29.0,957.0,979.97,703.91
2016,6,9,11,45,840.5,151.5,3.1,29.5,969.5,969.69,695.65
2016,6,9,12,0,845.0,151.0,3.2,30.0,982.0,956.45,686.25
2016,6,9,12,15,846.0,151.0,3.25,30.0,986.5,937.51,674.27
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,916.03,660.71
2016,6,9,12,45,845.5,151.5,3.35,30.0,987.5,890.49,644.49
2016,6,9,13,0,844.0,152.0,3.4,30.0,984.0,862.86,626.86
2016,6,9,13,15,841.5,151.0,3.4,30.0,973.0,831.04,606.12
2016,6,9,13,30,839.0,150.0,3.4,30.0,962.0,797.24,583.99
2016,6,9,13,45,835.0,148.5,3.4,30.0,943.0,760.01,559.41
2016,6,9,14,0,831.0,147.0,3.4,30.0,924.0,721.14,532.83
2016,6,9,14,15,824.5,145.5,3.35,30.0,898.0,679.1,502.59
2016,6,9,14,30,818.0,144.0,3.3,30.0,872.0,634.07,469.72
2016,6,9,14,45,790.5,153.5,3.3,30.0,835.0,586.37,434.12
2016,6,9,15,0,763.0,163.0,3.3,30.0,798.0,539.91,398.68
2016,6,9,15,15,521.5,256.5,3.25,29.5,681.0,458.67,337.9
2016,6,9,15,30,280.0,350.0,3.2,29.0,564.0,404.33,297.86
2016,6,9,15,45,490.0,250.5,3.2,29.0,598.5,381.64,277.9
2016,6,9,16,0,700.0,151.0,3.2,29.0,633.0,340.61,240.62
2016,6,9,16,15,489.5,203.0,3.1,29.0,528.0,286.6,201.33
2016,6,9,16,30,279.0,255.0,3.0,29.0,423.0,257.09,183.72
2016,6,9,16,45,440.0,193.0,2.95,29.0,430.0,212.45,142.57
2016,6,9,17,0,601.0,131.0,2.9,29.0,437.0,156.14,93.44
2016,6,9,17,15,566.0,123.0,2.7,28.5,385.5,114.22,68.76
2016,6,9,17,30,531.0,115.0,2.5,28.0,334.0,76.78,59.16
2016,6,9,17,45,486.0,105.0,2.35,27.5,283.0,72.79,56.14
2016,6,9,18,0,441.0,95.0,2.2,27.0,232.0,67.6,51.97
2016,6,9,18,15,378.5,83.0,2.05,26.5,184.0,60.53,46.04
2016,6,9,18,30,316.0,71.0,1.9,26.0,136.0,53.08,39.54
2016,6,9,18,45,236.0,54.0,1.75,25.5,94.5,41.21,29.04
2016,6,9,19,0,156.0,37.0,1.6,25.0,53.0,28.77,17.6
2016,6,9,19,15,78.0,18.5,1.65,24.5,26.5,15.52,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,14.5,1.0,21.5,23.5,55.15,0.0
2016,6,10,6,0,198.0,29.0,1.1,22.0,47.0,153.11,106.74
2016,6,10,6,15,296.5,42.0,1.25,22.5,88.5,227.03,176.03
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,314.49,249.22
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,385.11,307.42
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,461.01,367.61
2016,6,10,7,15,581.0,77.5,1.9,24.0,281.0,523.17,415.61
2016,6,10,7,30,627.0,84.0,2.0,24.0,333.0,587.74,463.45
2016,6,10,7,45,661.5,89.0,2.1,24.5,385.5,643.49,501.74
2016,6,10,8,0,696.0,94.0,2.2,25.0,438.0,699.99,539.59
2016,6,10,8,15,720.0,98.0,2.25,25.5,489.5,743.24,566.91
2016,6,10,8,30,744.0,102.0,2.3,26.0,541.0,789.52,595.9
2016,6,10,8,45,525.5,196.0,2.35,26.5,519.5,716.71,541.07
2016,6,10,9,0,307.0,290.0,2.4,27.0,498.0,616.23,462.89
2016,6,10,9,15,558.0,202.5,2.4,27.0,612.0,780.11,582.97
2016,6,10,9,30,809.0,115.0,2.4,27.0,726.0,928.08,679.83
2016,6,10,9,45,820.0,117.5,2.4,27.5,765.0,942.89,685.26
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,963.53,695.76
2016,6,10,10,15,839.5,122.0,2.4,28.0,837.5,978.35,703.87
2016,6,10,10,30,848.0,124.0,2.4,28.0,871.0,990.22,710.25
2016,6,10,10,45,854.5,125.0,2.4,28.5,898.0,996.0,711.47
2016,6,10,11,0,861.0,126.0,2.4,29.0,925.0,998.67,710.89
2016,6,10,11,15,865.0,127.0,2.4,29.0,945.0,995.68,708.33
2016,6,10,11,30,869.0,128.0,2.4,29.0,965.0,989.53,703.94
2016,6,10,11,45,875.5,126.0,2.45,29.5,978.5,979.78,696.51
2016,6,10,12,0,882.0,124.0,2.5,30.0,992.0,966.93,687.26
2016,6,10,12,15,883.0,124.0,2.5,30.0,996.5,947.77,675.03
2016,6,10,12,30,884.0,124.0,2.5,30.0,1001.0,925.92,661.17
2016,6,10,12,45,883.0,124.0,2.55,30.5,997.5,899.82,643.73
2016,6,10,13,0,882.0,124.0,2.6,31.0,994.0,871.45,624.84
2016,6,10,13,15,880.0,123.5,2.6,31.0,983.0,839.55,604.52
2016,6,10,13,30,878.0,123.0,2.6,31.0,972.0,805.5,582.71
2016,6,10,13,45,873.5,122.5,2.6,31.0,953.0,767.53,558.16
2016,6,10,14,0,869.0,122.0,2.6,31.0,934.0,727.84,532.27
2016,6,10,14,15,572.5,274.5,2.6,31.0,803.5,618.69,451.86
2016,6,10,14,30,276.0,427.0,2.6,31.0,673.0,537.13,390.05
2016,6,10,14,45,557.0,272.5,2.65,31.0,744.5,550.93,403.55
2016,6,10,15,0,838.0,118.0,2.7,31.0,816.0,546.67,401.18
2016,6,10,15,15,827.5,116.0,2.65,30.5,778.0,497.48,363.63
2016,6,10,15,30,817.0,114.0,2.6,30.0,740.0,448.27,325.15
2016,6,10,15,45,799.5,113.0,2.6,30.0,695.5,391.74,279.86
2016,6,10,16,0,782.0,112.0,2.6,30.0,651.0,341.62,238.33
2016,6,10,16,15,764.0,108.5,2.5,29.5,603.0,290.77,196.11
2016,6,10,16,30,746.0,105.0,2.4,29.0,555.0,241.61,155.24
2016,6,10,16,45,715.5,103.5,2.35,29.0,503.0,188.7,113.02
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,143.86,80.32
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,99.45,54.18
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,58.89,44.17
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,57.9,43.5
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,57.58,43.31
2016,6,10,18,15,449.0,72.0,1.55,27.5,191.5,52.47,39.03
2016,6,10,18,30,386.0,62.0,1.4,27.0,142.0,46.19,33.57
2016,6,10,18,45,291.0,49.0,1.3,26.5,99.5,37.28,25.65
2016,6,10,19,0,196.0,36.0,1.2,26.0,57.0,27.97,16.93
2016,6,10,19,15,98.0,18.0,1.2,25.5,28.5,14.12,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,37.78,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,105.63,72.04
2016,6,11,6,15,193.5,49.5,2.2,23.5,81.0,184.66,142.47
2016,6,11,6,30,279.0,67.0,2.4,24.0,120.0,261.78,207.47
2016,6,11,6,45,350.5,79.0,2.6,24.5,167.5,331.02,264.92
2016,6,11,7,0,422.0,91.0,2.8,25.0,215.0,406.41,325.42
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.0,468.79,374.39
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,534.33,424.34
2016,6,11,7,45,279.0,150.0,3.1,25.5,262.5,398.53,315.51
2016,6,11,8,0,37.0,190.0,3.2,26.0,208.0,231.43,179.26
2016,6,11,8,15,345.5,163.0,3.25,26.0,364.5,499.72,392.16
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,754.65,578.9
2016,6,11,8,45,369.0,218.5,3.35,26.5,439.5,600.6,459.82
2016,6,11,9,0,84.0,301.0,3.4,27.0,358.0,393.24,298.57
2016,6,11,9,15,403.0,230.0,3.4,27.0,530.5,657.79,500.32
2016,6,11,9,30,722.0,159.0,3.4,27.0,703.0,898.33,668.15
2016,6,11,9,45,725.5,168.0,3.45,27.5,740.0,919.9,678.26
2016,6,11,10,0,729.0,177.0,3.5,28.0,777.0,938.71,688.24
2016,6,11,10,15,739.5,180.0,3.5,28.0,810.5,949.1,693.78
2016,6,11,10,30,750.0,183.0,3.5,28.0,844.0,962.92,701.74
2016,6,11,10,45,748.5,191.5,3.55,28.5,869.0,967.4,702.59
2016,6,11,11,0,747.0,200.0,3.6,29.0,894.0,968.82,701.62
2016,6,11,11,15,752.0,202.0,3.6,29.0,913.5,967.3,699.97
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,962.82,696.54
2016,6,11,11,45,755.0,209.0,3.6,29.0,944.0,951.43,688.74
2016,6,11,12,0,753.0,214.0,3.6,29.0,955.0,942.77,682.87
2016,6,11,12,15,754.0,214.5,3.55,29.0,959.5,919.08,666.92
2016,6,11,12,30,755.0,215.0,3.5,29.0,964.0,898.53,653.19
2016,6,11,12,45,592.0,325.5,3.5,29.5,912.0,834.31,605.9
2016,6,11,13,0,429.0,436.0,3.5,30.0,860.0,773.41,559.07
2016,6,11,13,15,427.5,427.5,3.45,30.0,845.5,743.8,539.27
2016,6,11,13,30,426.0,419.0,3.4,30.0,831.0,713.64,518.74
2016,6,11,13,45,414.0,410.5,3.4,30.0,804.5,675.07,492.28
2016,6,11,14,0,402.0,402.0,3.4,30.0,778.0,636.87,465.8
2016,6,11,14,15,427.5,381.0,3.35,30.0,770.5,613.93,450.07
2016,6,11,14,30,453.0,360.0,3.3,30.0,763.0,588.47,432.11
2016,6,11,14,45,562.5,287.5,3.25,30.0,769.5,567.01,417.63
2016,6,11,15,0,672.0,215.0,3.2,30.0,776.0,532.7,392.79
2016,6,11,15,15,500.5,276.0,3.15,30.0,683.0,465.36,341.81
2016,6,11,15,30,329.0,337.0,3.1,30.0,590.0,416.24,304.94
2016,6,11,15,45,468.5,266.5,3.05,30.0,602.5,387.21,280.94
2016,6,11,16,0,608.0,196.0,3.0,30.0,615.0,348.55,247.21
2016,6,11,16,15,585.5,189.0,2.9,29.5,568.5,302.32,209.96
2016,6,11,16,30,563.0,182.0,2.8,29.0,522.0,258.98,175.06
2016,6,11,16,45,536.0,172.5,2.7,29.0,473.0,214.33,140.07
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,172.71,109.84
2016,6,11,17,15,268.0,157.0,2.4,28.5,293.5,132.13,91.42
2016,6,11,17,30,27.0,151.0,2.2,28.0,163.0,123.59,98.0
2016,6,11,17,45,186.5,133.0,2.05,28.0,193.5,98.05,77.07
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,82.11,63.9
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,75.63,58.54
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,63.87,48.44
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,48.42,34.95
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,32.44,20.57
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,17.48,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
