Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,36.71,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,103.3,69.98
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,169.68,130.53
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,253.96,201.25
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,323.08,258.56
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,398.25,318.85
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,447.92,357.83
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,498.96,396.75
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,533.63,420.6
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,565.57,441.79
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,536.83,417.05
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,514.85,397.05
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,608.77,466.53
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,722.63,547.0
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,721.63,542.08
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,703.46,526.28
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,784.54,582.01
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,853.78,628.0
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,862.83,631.37
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,869.1,633.4
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,858.61,623.32
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,845.73,611.93
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,871.19,628.46
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,894.05,642.94
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,864.98,621.63
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,834.52,599.8
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,804.1,578.96
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,776.89,560.12
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,745.63,538.12
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,714.82,516.38
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,696.7,504.62
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,677.49,491.92
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,612.23,445.66
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,556.27,405.59
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,506.76,370.54
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,460.28,337.35
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,490.36,360.95
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,506.29,372.58
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,478.25,351.17
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,439.12,320.36
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,377.3,273.87
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,335.48,243.69
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,303.21,217.28
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,258.73,180.7
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,217.28,145.57
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,170.28,107.69
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,130.62,83.64
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,95.07,74.36
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,86.39,67.38
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,79.1,61.38
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,69.75,53.6
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,62.49,47.3
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,47.73,34.4
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,32.47,20.64
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,16.71,0.05
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,39.66,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,110.83,75.32
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,190.96,147.34
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,270.37,214.84
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,345.3,277.32
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,432.35,347.29
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,496.6,396.98
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,563.5,446.99
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,522.93,411.71
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,461.68,360.78
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,527.03,409.57
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,594.63,458.42
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,736.88,562.45
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,862.71,646.22
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,894.44,663.6
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,924.01,679.97
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,947.7,692.6
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,959.98,697.76
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,973.71,705.13
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,984.55,710.69
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,990.9,712.36
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,994.14,712.16
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,991.23,709.27
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,985.21,704.56
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,974.12,697.07
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,960.03,687.77
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,940.72,675.21
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,918.82,661.05
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,893.26,643.23
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,865.58,624.1
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,833.22,603.16
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,798.89,580.82
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,686.39,500.06
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,593.85,429.89
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,559.76,406.49
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,526.45,383.11
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,506.87,369.63
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,484.57,353.67
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,464.71,339.57
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,430.41,313.73
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,385.76,279.28
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,343.86,246.65
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,302.24,212.99
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,257.76,176.5
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,213.58,145.12
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,186.32,128.73
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,148.63,101.94
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,99.94,78.06
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,95.16,74.39
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,84.05,65.26
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,71.72,55.02
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,58.88,44.08
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,45.16,32.12
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,30.97,19.38
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,15.93,0.34
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,34.65,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,99.69,67.09
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,167.89,129.16
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,254.47,202.03
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,177.88,141.4
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,76.28,56.92
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,82.69,62.16
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,89.38,67.4
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,108.7,82.56
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,127.94,97.39
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,159.3,121.91
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,190.82,146.23
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,206.12,157.27
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,221.47,168.24
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,270.71,205.04
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,334.04,251.39
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,361.32,270.12
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,388.29,288.44
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,405.97,300.49
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,423.28,312.27
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,443.74,325.69
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,463.68,338.6
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,452.74,330.44
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,441.82,322.46
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,511.46,371.63
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,578.77,417.85
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,770.04,559.75
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,919.98,663.08
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,803.57,581.08
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,684.13,492.02
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,597.23,431.6
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,517.23,374.65
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,537.19,390.36
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,555.42,404.22
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,561.9,410.2
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,566.46,414.27
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,507.36,371.46
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,460.48,337.32
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,461.1,339.09
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,445.3,324.95
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,394.21,283.09
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,344.03,241.22
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,288.97,200.78
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,265.66,187.34
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,212.35,139.01
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,146.52,81.91
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,101.97,54.97
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,61.22,45.92
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,55.71,41.47
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,54.02,40.13
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,49.62,36.47
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,44.93,32.38
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,36.81,25.18
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,28.7,17.59
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,14.48,0.27
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,24.86,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,69.41,44.97
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,134.14,101.93
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,212.2,167.04
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,281.01,224.2
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,356.59,285.28
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,430.41,343.31
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,496.57,394.18
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,560.59,441.79
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,627.6,490.37
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,683.14,528.63
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,733.27,562.07
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,783.73,594.89
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,833.96,627.04
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,867.29,647.98
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,898.74,667.61
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,923.59,682.06
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,952.03,698.92
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,967.32,707.7
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,979.76,714.77
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,989.43,719.04
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,987.37,715.72
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,985.5,713.46
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,980.55,709.3
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,972.15,701.95
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,960.7,692.76
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,942.86,680.22
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,922.37,666.32
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,896.78,648.04
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,868.97,628.41
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,837.7,607.59
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,804.34,585.35
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,766.66,560.15
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,727.3,533.69
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,684.99,503.28
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,641.46,471.46
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,595.84,437.51
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,549.59,402.35
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,496.55,362.36
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,447.31,323.91
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,396.59,282.81
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,346.76,241.59
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,296.27,199.83
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,247.47,159.39
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,199.05,120.3
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,147.56,81.86
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,102.91,54.91
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,62.0,46.35
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,54.93,40.71
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,52.39,38.75
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,48.33,35.38
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,44.01,31.62
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,36.62,25.05
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,27.9,16.98
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,14.07,0.5
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,39.78,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,111.45,75.18
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,192.01,147.86
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,272.21,215.63
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,347.45,278.32
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,435.07,348.67
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,499.34,399.11
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,566.27,450.04
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,629.13,495.09
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,693.81,539.62
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,741.91,570.94
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,789.5,601.32
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,829.13,625.78
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,871.66,651.94
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,903.33,670.14
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,932.78,686.76
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,948.92,694.67
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,971.14,706.75
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,985.25,714.65
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,996.41,720.78
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,1002.98,722.84
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,1006.43,723.03
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,1003.21,720.24
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,996.82,715.57
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,985.79,706.6
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,971.68,695.78
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,952.72,683.36
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,931.06,669.26
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,905.16,652.41
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,876.99,634.08
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,844.88,612.9
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,810.65,590.28
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,773.22,565.4
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,734.0,539.17
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,691.01,508.69
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,646.77,476.41
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,599.68,441.34
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,552.4,405.36
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,503.23,367.17
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,449.0,324.5
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,398.17,283.34
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,348.18,241.99
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,297.73,200.29
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,248.95,159.88
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,200.03,120.54
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,148.37,82.11
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,103.64,55.05
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,62.65,46.69
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,55.63,41.12
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,53.94,39.87
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,49.95,36.67
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,45.73,33.07
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,37.56,25.84
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,29.48,18.29
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,14.86,1.21
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,49.0,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,141.54,96.73
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,215.9,167.2
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,300.72,239.15
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,382.66,307.2
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,470.24,377.48
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,534.33,426.74
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,600.89,475.64
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,661.23,517.57
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,719.8,557.05
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,767.78,587.82
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,814.95,617.43
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,856.84,642.84
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,889.55,661.65
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,920.19,678.65
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,948.53,693.96
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,972.76,706.75
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,994.31,717.79
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,1008.54,725.26
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,1019.68,730.88
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,1024.55,731.48
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,1026.2,730.19
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,1023.11,727.18
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,1016.71,722.24
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,1005.08,712.67
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,990.26,701.25
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,970.0,687.62
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,946.94,672.31
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,920.41,653.83
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,891.45,633.9
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,858.41,612.65
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,823.13,589.9
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,784.61,564.91
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,744.21,538.54
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,700.25,508.71
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,654.91,476.32
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,607.34,441.62
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,559.01,405.53
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,508.57,367.01
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,457.93,327.32
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,405.96,285.74
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,354.47,243.56
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,302.56,200.86
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,245.1,153.97
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,194.28,112.98
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,145.72,76.86
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,99.1,48.78
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,55.85,40.85
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,47.55,34.21
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,41.55,29.34
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,38.58,26.97
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,35.44,24.29
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,30.34,19.77
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,24.98,14.67
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,12.24,0.26
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,44.2,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,130.87,88.3
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,203.19,156.2
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,285.63,225.52
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,356.2,283.94
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,437.96,348.92
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,501.78,398.11
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,568.19,447.48
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,624.6,486.51
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,681.84,524.38
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,731.0,556.25
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,779.77,587.13
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,821.39,611.24
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,857.55,631.17
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,890.54,648.91
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,921.43,664.75
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,946.67,675.8
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,969.44,684.99
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,984.71,689.26
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,987.99,686.13
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,996.38,686.14
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,1001.74,684.12
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,999.48,683.07
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,994.08,680.34
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,982.01,673.31
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,966.9,664.49
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,948.62,655.05
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,927.74,643.92
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,902.77,630.13
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,875.6,614.81
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,844.56,596.29
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,811.46,576.3
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,774.36,553.52
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,735.5,529.06
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,693.05,500.09
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,649.44,469.68
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,600.51,435.2
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,553.08,400.72
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,503.49,363.5
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,454.1,325.38
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,403.4,285.36
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,353.89,245.33
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,303.43,204.47
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,249.31,160.79
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,201.2,122.65
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,156.49,89.86
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,112.47,62.99
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,72.39,47.93
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,64.87,48.9
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,63.71,48.03
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,57.66,43.14
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,51.29,37.75
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,41.38,29.05
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,31.01,19.59
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,15.64,2.2
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,34.59,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,98.4,64.89
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,166.66,127.63
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,252.93,199.78
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,323.33,257.97
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,400.26,319.47
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,462.55,367.22
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,528.09,415.66
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,593.96,462.73
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,656.06,505.22
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,628.62,480.94
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,582.93,443.7
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,579.62,437.34
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,571.47,427.29
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,634.41,471.06
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,698.29,513.98
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,692.55,505.82
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,683.78,496.31
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,700.33,506.64
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,715.43,515.82
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,718.39,516.06
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,709.17,508.55
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,859.45,616.8
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,982.1,697.79
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,838.18,600.31
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,680.58,487.34
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,772.47,553.45
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,854.27,609.78
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,709.84,509.96
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,575.0,414.86
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,638.35,462.59
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,694.01,502.88
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,626.26,454.56
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,568.4,413.2
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,612.91,450.6
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,638.95,472.39
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,563.45,415.19
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,506.08,371.46
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,483.76,355.68
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,449.03,328.14
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,399.03,287.5
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,349.56,246.44
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,299.93,204.82
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,246.76,160.66
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,198.03,121.03
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,151.56,85.94
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,107.11,58.39
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,66.39,43.03
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,56.23,42.07
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,52.96,39.4
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,48.95,36.07
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,44.68,32.35
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,36.74,25.31
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,28.64,17.79
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.44,1.86
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,45.35,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,131.4,88.05
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,203.07,156.28
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,284.05,224.45
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,358.13,285.39
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,435.56,346.89
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,498.51,394.8
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,564.08,442.9
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,621.05,482.23
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,679.18,521.01
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,726.95,550.88
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,770.44,577.11
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,811.32,601.39
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,850.84,624.37
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,883.64,643.41
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,914.34,660.95
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,790.98,574.1
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,628.3,454.93
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,819.61,590.76
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,978.61,689.73
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,986.24,689.8
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,990.83,689.72
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,914.59,640.64
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,811.7,568.51
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,899.61,632.33
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,961.21,670.58
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,843.14,592.89
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,718.53,504.41
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,804.05,569.14
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,870.97,613.6
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,748.22,530.58
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,638.14,450.84
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,576.41,409.55
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,516.3,368.37
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,531.35,380.4
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,535.32,384.07
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,551.9,398.95
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,547.81,397.08
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,499.07,360.3
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,450.49,322.82
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,400.27,283.17
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,350.93,243.24
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,301.41,203.05
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,248.25,160.01
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,199.99,121.49
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,154.57,87.84
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,110.92,61.07
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,71.13,46.06
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,61.6,45.97
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,59.42,44.26
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,54.86,40.61
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,48.98,35.66
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,40.19,28.0
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,31.0,19.63
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,15.63,2.66
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,40.01,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,109.65,72.37
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,192.86,148.58
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,274.82,217.9
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,344.26,275.21
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,424.65,338.7
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,488.68,387.68
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,555.46,436.86
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,613.35,476.56
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,672.45,515.09
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,721.44,545.62
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,770.1,575.01
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,811.48,598.61
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,847.41,617.98
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,880.78,636.93
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,912.11,654.29
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,936.57,665.71
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,958.51,675.43
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,973.78,682.9
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,986.17,688.69
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,984.97,685.52
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,989.96,686.41
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,987.87,685.07
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,982.69,682.02
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,906.02,632.56
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,810.27,565.1
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,806.57,563.82
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,800.92,560.52
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,844.21,594.14
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,870.62,611.57
2016,6,21,13,15,536.0,313.0,2.25,35.0,841.5,736.11,520.9
2016,6,21,13,30,208.0,491.0,2.3,35.0,693.0,611.55,431.02
2016,6,21,13,45,529.0,312.5,2.35,35.0,812.5,681.73,486.72
2016,6,21,14,0,850.0,134.0,2.4,35.0,932.0,730.91,525.17
2016,6,21,14,15,844.0,132.5,2.4,35.0,906.5,688.85,495.7
2016,6,21,14,30,838.0,131.0,2.4,35.0,881.0,645.56,465.36
2016,6,21,14,45,835.0,126.0,2.45,35.0,850.0,600.11,433.08
2016,6,21,15,0,832.0,121.0,2.5,35.0,819.0,553.55,399.09
2016,6,21,15,15,559.5,236.0,2.5,34.5,696.0,464.84,334.58
2016,6,21,15,30,287.0,351.0,2.5,34.0,573.0,412.08,296.52
2016,6,21,15,45,535.5,231.0,2.5,34.0,615.0,390.05,277.58
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,349.58,241.11
2016,6,21,16,15,766.5,108.0,2.45,33.5,610.0,299.12,199.94
2016,6,21,16,30,749.0,105.0,2.4,33.0,563.0,250.27,159.88
2016,6,21,16,45,727.5,100.5,2.4,33.0,513.0,201.3,120.59
2016,6,21,17,0,706.0,96.0,2.4,33.0,463.0,149.53,81.93
2016,6,21,17,15,675.5,91.0,2.3,32.5,411.0,104.21,54.07
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,62.5,38.39
2016,6,21,17,45,607.0,79.5,2.1,31.5,307.0,52.03,37.92
2016,6,21,18,0,569.0,73.0,2.0,31.0,255.0,49.75,36.2
2016,6,21,18,15,509.0,65.0,1.8,30.0,205.0,46.0,33.19
2016,6,21,18,30,449.0,57.0,1.6,29.0,155.0,41.99,29.81
2016,6,21,18,45,362.5,46.5,1.45,28.5,111.0,35.45,24.01
2016,6,21,19,0,276.0,36.0,1.3,28.0,67.0,28.53,17.55
2016,6,21,19,15,138.0,18.0,1.35,27.5,33.5,14.03,1.95
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
