Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,45.03,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,130.31,85.9
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,204.16,156.86
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,287.02,227.02
2016,6,22,6,45,426.0,66.0,3.35,25.5,170.5,361.8,289.07
2016,6,22,7,0,501.0,75.0,3.5,26.0,219.0,440.24,351.97
2016,6,22,7,15,549.0,82.0,3.5,26.5,270.5,502.97,400.3
2016,6,22,7,30,597.0,89.0,3.5,27.0,322.0,568.31,448.8
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.0,625.33,488.49
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,683.38,527.63
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,731.8,558.67
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,775.95,586.04
2016,6,22,8,45,744.5,111.5,3.4,29.5,578.5,817.21,611.13
2016,6,22,9,0,765.0,115.0,3.4,30.0,627.0,857.07,634.86
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.0,889.49,653.29
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,919.79,670.18
2016,6,22,9,45,807.0,123.0,3.4,31.5,756.5,943.69,682.77
2016,6,22,10,0,819.0,125.0,3.4,32.0,796.0,956.27,688.02
2016,6,22,10,15,828.0,127.0,3.45,32.0,830.0,971.91,697.15
2016,6,22,10,30,837.0,129.0,3.5,32.0,864.0,984.65,704.5
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.0,991.87,706.99
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,996.02,707.67
2016,6,22,11,15,856.5,132.0,3.65,33.0,940.5,994.04,706.03
2016,6,22,11,30,861.0,133.0,3.7,33.0,961.0,988.92,702.56
2016,6,22,11,45,870.0,129.5,3.75,33.5,975.5,980.73,695.83
2016,6,22,12,0,879.0,126.0,3.8,34.0,990.0,969.43,687.25
2016,6,22,12,15,560.5,313.0,3.85,34.0,865.5,840.9,600.85
2016,6,22,12,30,242.0,500.0,3.9,34.0,741.0,700.05,498.14
2016,6,22,12,45,562.0,312.0,3.95,34.5,868.5,802.28,575.81
2016,6,22,13,0,882.0,124.0,4.0,35.0,996.0,876.81,626.84
2016,6,22,13,15,880.0,123.5,4.0,35.0,985.5,845.35,605.97
2016,6,22,13,30,878.0,123.0,4.0,35.0,975.0,811.75,584.27
2016,6,22,13,45,874.0,122.0,4.05,35.0,956.5,774.13,559.98
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,734.74,534.3
2016,6,22,14,15,864.5,119.5,4.1,34.5,913.0,692.29,505.93
2016,6,22,14,30,859.0,118.0,4.1,34.0,888.0,648.53,475.4
2016,6,22,14,45,561.0,258.0,4.1,34.0,753.5,544.77,397.79
2016,6,22,15,0,263.0,398.0,4.1,34.0,619.0,474.12,344.0
2016,6,22,15,15,528.5,262.5,4.05,34.0,680.0,473.35,344.07
2016,6,22,15,30,794.0,127.0,4.0,34.0,741.0,452.29,326.05
2016,6,22,15,45,778.0,125.0,4.0,34.0,697.5,401.88,285.5
2016,6,22,16,0,762.0,123.0,4.0,34.0,654.0,352.53,245.04
2016,6,22,16,15,744.0,119.5,3.9,33.5,607.0,302.65,204.14
2016,6,22,16,30,726.0,116.0,3.8,33.0,560.0,249.25,160.56
2016,6,22,16,45,700.5,112.0,3.75,32.5,509.5,200.8,121.91
2016,6,22,17,0,675.0,108.0,3.7,32.0,459.0,155.19,88.05
2016,6,22,17,15,643.0,102.0,3.5,31.5,407.0,110.6,60.33
2016,6,22,17,30,611.0,96.0,3.3,31.0,355.0,69.8,44.41
2016,6,22,17,45,567.5,89.5,3.15,31.0,303.0,59.58,44.3
2016,6,22,18,0,524.0,83.0,3.0,31.0,251.0,57.71,42.84
2016,6,22,18,15,463.5,73.5,2.8,30.0,201.5,53.07,39.12
2016,6,22,18,30,403.0,64.0,2.6,29.0,152.0,47.45,34.38
2016,6,22,18,45,316.5,51.5,2.45,28.5,109.0,39.01,26.97
2016,6,22,19,0,230.0,39.0,2.3,28.0,66.0,30.19,18.9
2016,6,22,19,15,115.0,19.5,2.4,27.5,33.0,15.21,2.75
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.0,15.0,2.95,23.5,20.5,42.99,0.0
2016,6,23,6,0,140.0,30.0,3.1,24.0,41.0,126.09,82.29
2016,6,23,6,15,238.5,45.0,3.25,24.0,81.5,200.38,154.09
2016,6,23,6,30,337.0,60.0,3.4,24.0,122.0,283.14,224.75
2016,6,23,6,45,425.5,67.0,3.55,24.5,172.0,362.29,290.7
2016,6,23,7,0,514.0,74.0,3.7,25.0,222.0,447.16,359.09
2016,6,23,7,15,562.5,81.5,3.7,25.5,274.0,511.36,408.73
2016,6,23,7,30,611.0,89.0,3.7,26.0,326.0,578.22,458.56
2016,6,23,7,45,659.5,89.5,3.7,26.5,381.0,638.69,500.83
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,697.38,540.49
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,745.4,571.29
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,792.75,600.96
2016,6,23,8,45,782.5,98.5,3.6,28.5,589.0,835.9,627.33
2016,6,23,9,0,808.0,99.0,3.6,29.0,639.0,877.85,652.47
2016,6,23,9,15,821.5,101.5,3.55,29.5,684.0,901.37,664.62
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,930.55,680.56
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,954.59,693.25
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,976.06,704.26
2016,6,23,10,15,869.0,106.5,3.5,31.5,844.0,990.86,710.99
2016,6,23,10,30,877.0,108.0,3.5,32.0,878.0,1002.65,715.9
2016,6,23,10,45,884.0,108.5,3.55,32.5,905.5,1009.27,717.97
2016,6,23,11,0,891.0,109.0,3.6,33.0,933.0,1012.72,718.17
2016,6,23,11,15,894.5,110.0,3.65,33.0,953.5,1009.94,716.04
2016,6,23,11,30,898.0,111.0,3.7,33.0,974.0,1003.93,712.01
2016,6,23,11,45,892.5,117.0,3.75,33.5,985.0,990.78,702.13
2016,6,23,12,0,887.0,123.0,3.8,34.0,996.0,974.49,690.42
2016,6,23,12,15,888.0,123.0,3.8,34.0,1001.0,955.8,678.38
2016,6,23,12,30,889.0,123.0,3.8,34.0,1006.0,934.35,664.64
2016,6,23,12,45,887.0,124.0,3.85,34.0,1003.0,908.62,648.44
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,880.64,630.76
2016,6,23,13,15,883.0,124.5,3.9,34.0,989.0,849.1,610.46
2016,6,23,13,30,881.0,124.0,3.9,34.0,978.0,815.41,588.67
2016,6,23,13,45,876.0,123.5,3.95,34.5,960.0,777.37,562.9
2016,6,23,14,0,871.0,123.0,4.0,35.0,942.0,737.61,535.89
2016,6,23,14,15,580.5,274.5,3.95,34.5,814.0,629.95,457.59
2016,6,23,14,30,290.0,426.0,3.9,34.0,686.0,548.83,396.66
2016,6,23,14,45,567.5,271.0,3.9,34.0,756.0,559.82,408.18
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,557.48,407.31
2016,6,23,15,15,834.5,114.0,3.85,34.0,788.0,508.14,369.16
2016,6,23,15,30,824.0,112.0,3.8,34.0,750.0,458.75,330.2
2016,6,23,15,45,808.5,110.5,3.8,34.0,706.0,402.31,285.38
2016,6,23,16,0,793.0,109.0,3.8,34.0,662.0,351.98,244.03
2016,6,23,16,15,775.0,106.0,3.75,33.5,614.5,300.89,202.04
2016,6,23,16,30,757.0,103.0,3.7,33.0,567.0,251.44,161.19
2016,6,23,16,45,730.5,100.5,3.7,33.0,515.5,202.74,121.97
2016,6,23,17,0,704.0,98.0,3.7,33.0,464.0,151.65,83.76
2016,6,23,17,15,673.0,93.0,3.5,32.5,412.0,106.33,55.65
2016,6,23,17,30,642.0,88.0,3.3,32.0,360.0,64.68,39.64
2016,6,23,17,45,594.5,83.0,3.15,31.5,307.0,54.58,40.05
2016,6,23,18,0,547.0,78.0,3.0,31.0,254.0,53.63,39.44
2016,6,23,18,15,486.5,69.5,2.75,30.0,204.0,49.65,36.26
2016,6,23,18,30,426.0,61.0,2.5,29.0,154.0,45.42,32.68
2016,6,23,18,45,335.5,49.5,2.3,28.5,110.5,37.46,25.68
2016,6,23,19,0,245.0,38.0,2.1,28.0,67.0,29.39,18.26
2016,6,23,19,15,122.5,19.0,2.2,27.5,33.5,14.81,2.65
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,42.12,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,123.9,80.29
2016,6,24,6,15,237.5,44.5,2.15,23.5,81.5,199.06,152.91
2016,6,24,6,30,339.0,59.0,2.3,24.0,122.0,282.7,223.61
2016,6,24,6,45,430.5,66.0,2.5,24.5,172.5,363.86,290.76
2016,6,24,7,0,522.0,73.0,2.7,25.0,223.0,450.8,360.29
2016,6,24,7,15,401.5,108.5,2.75,25.5,238.0,427.3,340.3
2016,6,24,7,30,281.0,144.0,2.8,26.0,253.0,383.87,304.24
2016,6,24,7,45,322.0,160.5,2.85,27.0,304.0,443.36,348.46
2016,6,24,8,0,363.0,177.0,2.9,28.0,355.0,505.05,392.47
2016,6,24,8,15,275.5,216.0,2.95,28.5,359.5,487.33,374.83
2016,6,24,8,30,188.0,255.0,3.0,29.0,364.0,448.37,342.04
2016,6,24,8,45,194.0,277.0,3.05,29.5,398.5,480.77,364.14
2016,6,24,9,0,200.0,299.0,3.1,30.0,433.0,512.64,385.21
2016,6,24,9,15,212.5,323.5,3.15,30.0,475.0,552.88,412.87
2016,6,24,9,30,225.0,348.0,3.2,30.0,517.0,592.53,439.78
2016,6,24,9,45,336.5,332.0,3.3,30.5,600.0,697.71,514.0
2016,6,24,10,0,448.0,316.0,3.4,31.0,683.0,804.07,586.41
2016,6,24,10,15,327.5,373.5,3.5,31.0,648.0,732.67,533.41
2016,6,24,10,30,207.0,431.0,3.6,31.0,613.0,657.47,478.12
2016,6,24,10,45,559.0,262.5,3.7,31.5,775.0,857.69,623.63
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,1017.22,726.5
2016,6,24,11,15,562.0,289.0,3.9,32.0,813.0,873.49,629.43
2016,6,24,11,30,213.0,484.0,4.0,32.0,689.0,695.92,500.08
2016,6,24,11,45,321.0,458.0,4.1,32.5,771.5,774.81,556.09
2016,6,24,12,0,429.0,432.0,4.2,33.0,854.0,845.78,604.35
2016,6,24,12,15,435.0,437.5,4.25,32.5,867.5,840.68,601.71
2016,6,24,12,30,441.0,443.0,4.3,32.0,881.0,833.51,598.18
2016,6,24,12,45,387.5,454.5,4.4,32.0,838.5,776.87,559.37
2016,6,24,13,0,334.0,466.0,4.5,32.0,796.0,723.23,522.35
2016,6,24,13,15,258.0,480.0,4.5,31.5,733.5,655.23,475.25
2016,6,24,13,30,182.0,494.0,4.5,31.0,671.0,593.96,432.12
2016,6,24,13,45,513.0,315.5,4.55,31.0,800.5,673.13,496.14
2016,6,24,14,0,844.0,137.0,4.6,31.0,930.0,730.43,542.13
2016,6,24,14,15,838.0,135.5,4.55,31.0,905.0,688.65,511.42
2016,6,24,14,30,832.0,134.0,4.5,31.0,880.0,645.64,479.77
2016,6,24,14,45,559.0,263.5,4.5,31.0,756.5,548.88,406.22
2016,6,24,15,0,286.0,393.0,4.5,31.0,633.0,483.0,355.25
2016,6,24,15,15,215.5,381.0,4.4,30.5,557.5,427.03,314.88
2016,6,24,15,30,145.0,369.0,4.3,30.0,482.0,371.15,274.53
2016,6,24,15,45,87.5,319.0,4.25,30.0,386.0,306.19,227.1
2016,6,24,16,0,30.0,269.0,4.2,30.0,290.0,240.41,179.06
2016,6,24,16,15,378.0,192.0,4.05,30.0,425.0,253.68,180.31
2016,6,24,16,30,726.0,115.0,3.9,30.0,560.0,254.48,166.73
2016,6,24,16,45,605.5,140.0,3.8,30.0,489.0,206.55,131.4
2016,6,24,17,0,485.0,165.0,3.7,30.0,418.0,177.41,113.78
2016,6,24,17,15,357.5,166.0,3.45,29.5,341.5,148.22,99.8
2016,6,24,17,30,230.0,167.0,3.2,29.0,265.0,123.78,90.95
2016,6,24,17,45,214.0,145.5,2.95,28.5,226.5,106.27,83.78
2016,6,24,18,0,198.0,124.0,2.7,28.0,188.0,92.52,72.64
2016,6,24,18,15,173.0,102.5,2.45,27.5,151.0,78.09,60.65
2016,6,24,18,30,148.0,81.0,2.2,27.0,114.0,63.03,47.83
2016,6,24,18,45,109.0,60.5,2.0,27.0,81.5,50.24,36.55
2016,6,24,19,0,70.0,40.0,1.8,27.0,49.0,34.0,22.13
2016,6,24,19,15,35.0,20.0,1.85,26.5,24.5,17.67,4.43
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.4,24.0,9.0,8.58,0.0
2016,6,25,6,0,0.0,18.0,2.5,24.0,18.0,16.7,5.86
2016,6,25,6,15,0.0,37.0,2.55,24.0,37.0,36.23,23.32
2016,6,25,6,30,0.0,56.0,2.6,24.0,56.0,56.04,40.08
2016,6,25,6,45,7.0,77.5,2.65,24.5,79.5,82.52,62.13
2016,6,25,7,0,14.0,99.0,2.7,25.0,103.0,109.1,83.94
2016,6,25,7,15,52.0,126.5,2.85,25.0,146.0,173.64,136.8
2016,6,25,7,30,90.0,154.0,3.0,25.0,189.0,233.25,184.77
2016,6,25,7,45,63.5,170.0,3.2,25.5,196.5,231.17,181.43
2016,6,25,8,0,37.0,186.0,3.4,26.0,204.0,227.13,176.5
2016,6,25,8,15,55.5,216.5,3.55,26.0,247.0,276.24,214.52
2016,6,25,8,30,74.0,247.0,3.7,26.0,290.0,325.98,252.31
2016,6,25,8,45,102.0,276.0,3.85,26.5,341.0,382.98,294.77
2016,6,25,9,0,130.0,305.0,4.0,27.0,392.0,454.86,347.22
2016,6,25,9,15,91.5,313.0,4.05,27.0,376.5,412.28,313.49
2016,6,25,9,30,53.0,321.0,4.1,27.0,361.0,382.27,289.23
2016,6,25,9,45,120.5,358.0,4.15,27.0,455.0,500.74,377.62
2016,6,25,10,0,188.0,395.0,4.2,27.0,549.0,605.76,453.57
2016,6,25,10,15,187.5,414.0,4.2,27.0,573.0,623.19,464.38
2016,6,25,10,30,187.0,433.0,4.2,27.0,597.0,639.57,474.85
2016,6,25,10,45,255.5,433.0,4.25,27.5,665.0,716.05,528.46
2016,6,25,11,0,324.0,433.0,4.3,28.0,733.0,778.96,571.55
2016,6,25,11,15,244.5,460.0,4.25,28.0,689.5,719.86,527.45
2016,6,25,11,30,165.0,487.0,4.2,28.0,646.0,651.58,477.43
2016,6,25,11,45,83.0,310.5,4.2,28.5,390.5,389.33,289.75
2016,6,25,12,0,1.0,134.0,4.2,29.0,135.0,126.81,92.04
2016,6,25,12,15,0.5,106.0,4.15,29.0,106.5,99.9,71.7
2016,6,25,12,30,0.0,78.0,4.1,29.0,78.0,73.11,51.1
2016,6,25,12,45,7.0,171.0,4.05,29.0,178.0,166.36,122.56
2016,6,25,13,0,14.0,264.0,4.0,29.0,278.0,258.47,191.53
2016,6,25,13,15,12.5,240.0,3.95,29.0,252.5,233.9,173.09
2016,6,25,13,30,11.0,216.0,3.9,29.0,227.0,209.62,155.03
2016,6,25,13,45,8.0,186.0,3.85,29.0,194.0,178.95,132.01
2016,6,25,14,0,5.0,156.0,3.8,29.0,161.0,148.64,109.13
2016,6,25,14,15,11.5,229.5,3.75,29.0,240.0,219.54,162.87
2016,6,25,14,30,18.0,303.0,3.7,29.0,319.0,288.08,213.89
2016,6,25,14,45,10.5,227.0,3.7,29.0,236.5,214.54,159.15
2016,6,25,15,0,3.0,151.0,3.7,29.0,154.0,141.36,103.99
2016,6,25,15,15,1.5,126.0,3.7,28.5,127.5,117.67,86.25
2016,6,25,15,30,0.0,101.0,3.7,28.0,101.0,94.12,68.35
2016,6,25,15,45,5.5,160.5,3.7,28.0,164.5,149.54,111.47
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,201.68,151.57
2016,6,25,16,15,5.5,177.5,3.65,28.0,181.5,162.47,121.83
2016,6,25,16,30,0.0,135.0,3.6,28.0,135.0,123.72,92.29
2016,6,25,16,45,0.0,139.5,3.6,28.0,139.5,126.91,95.16
2016,6,25,17,0,0.0,144.0,3.6,28.0,144.0,129.63,97.64
2016,6,25,17,15,0.0,83.0,3.4,27.5,83.0,77.29,56.62
2016,6,25,17,30,0.0,22.0,3.2,27.0,22.0,20.41,10.99
2016,6,25,17,45,0.0,18.5,3.05,27.0,18.5,17.16,9.03
2016,6,25,18,0,0.0,15.0,2.9,27.0,15.0,13.9,6.27
2016,6,25,18,15,0.0,12.0,2.65,26.5,12.0,11.12,3.9
2016,6,25,18,30,0.0,9.0,2.4,26.0,9.0,8.33,1.49
2016,6,25,18,45,0.0,6.5,2.15,25.5,6.5,6.01,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.7,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.85,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,4.5,13.0,1.2,23.5,13.0,14.22,0.0
2016,6,26,6,0,9.0,26.0,1.3,24.0,26.0,33.93,17.49
2016,6,26,6,15,45.0,46.5,1.45,24.0,54.0,85.4,62.62
2016,6,26,6,30,81.0,67.0,1.6,24.0,82.0,130.5,100.98
2016,6,26,6,45,119.5,86.5,1.8,24.5,116.5,178.2,140.9
2016,6,26,7,0,158.0,106.0,2.0,25.0,151.0,229.0,182.5
2016,6,26,7,15,158.0,130.0,2.05,25.0,183.5,262.1,208.63
2016,6,26,7,30,158.0,154.0,2.1,25.0,216.0,294.39,233.42
2016,6,26,7,45,403.5,129.0,2.2,25.5,318.0,481.56,380.36
2016,6,26,8,0,649.0,104.0,2.3,26.0,420.0,669.54,517.97
2016,6,26,8,15,479.5,170.0,2.35,26.0,417.5,618.61,476.41
2016,6,26,8,30,310.0,236.0,2.4,26.0,415.0,546.04,418.82
2016,6,26,8,45,171.5,248.0,2.45,26.5,349.0,426.72,326.96
2016,6,26,9,0,33.0,260.0,2.5,27.0,283.0,299.8,227.13
2016,6,26,9,15,112.0,305.5,2.55,27.5,388.5,437.36,330.51
2016,6,26,9,30,191.0,351.0,2.6,28.0,494.0,563.14,420.41
2016,6,26,9,45,218.5,369.0,2.7,28.5,541.0,608.97,450.93
2016,6,26,10,0,246.0,387.0,2.8,29.0,588.0,668.21,490.44
2016,6,26,10,15,309.0,384.5,2.85,29.5,648.5,726.08,529.59
2016,6,26,10,30,372.0,382.0,2.9,30.0,709.0,783.76,567.87
2016,6,26,10,45,384.5,389.0,3.0,30.5,736.0,799.71,576.86
2016,6,26,11,0,397.0,396.0,3.1,31.0,763.0,814.0,585.05
2016,6,26,11,15,298.5,440.5,3.15,31.0,720.0,753.98,541.63
2016,6,26,11,30,200.0,485.0,3.2,31.0,677.0,684.26,491.81
2016,6,26,11,45,283.5,464.5,3.25,31.5,740.5,744.91,534.17
2016,6,26,12,0,367.0,444.0,3.3,32.0,804.0,794.01,567.48
2016,6,26,12,15,373.5,443.5,3.3,32.0,812.0,786.06,561.79
2016,6,26,12,30,380.0,443.0,3.3,32.0,820.0,776.44,555.4
2016,6,26,12,45,405.5,439.5,3.35,32.0,841.0,779.48,558.06
2016,6,26,13,0,431.0,436.0,3.4,32.0,862.0,779.56,558.66
2016,6,26,13,15,448.0,428.0,3.4,32.0,867.0,765.88,549.8
2016,6,26,13,30,465.0,420.0,3.4,32.0,872.0,750.35,539.69
2016,6,26,13,45,442.0,409.0,3.4,32.0,832.0,699.9,505.43
2016,6,26,14,0,419.0,398.0,3.4,32.0,792.0,650.61,471.72
2016,6,26,14,15,453.5,377.5,3.35,32.0,793.0,633.86,460.57
2016,6,26,14,30,488.0,357.0,3.3,32.0,794.0,613.77,446.56
2016,6,26,14,45,644.5,247.0,3.3,32.0,802.0,586.07,428.99
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,548.68,402.83
2016,6,26,15,15,790.0,134.5,3.25,32.0,772.5,500.04,365.39
2016,6,26,15,30,779.0,132.0,3.2,32.0,735.0,451.54,327.16
2016,6,26,15,45,624.5,189.5,3.15,32.0,655.5,391.39,280.96
2016,6,26,16,0,470.0,247.0,3.1,32.0,576.0,350.67,250.12
2016,6,26,16,15,369.0,255.0,2.95,31.5,502.0,306.56,217.81
2016,6,26,16,30,268.0,263.0,2.8,31.0,428.0,265.36,188.94
2016,6,26,16,45,468.5,185.0,2.7,31.0,442.5,218.61,145.1
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,155.02,88.29
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,111.01,60.72
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,70.79,44.67
2016,6,26,17,45,561.5,89.5,1.7,29.5,302.0,59.43,44.45
2016,6,26,18,0,518.0,83.0,1.4,29.0,250.0,57.56,43.08
2016,6,26,18,15,457.0,73.5,1.3,28.5,201.0,52.92,39.26
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,47.38,34.5
2016,6,26,18,45,307.0,52.0,1.15,27.5,108.5,39.35,27.4
2016,6,26,19,0,218.0,40.0,1.1,27.0,65.0,30.95,19.67
2016,6,26,19,15,109.0,20.0,1.1,26.5,32.5,15.6,3.42
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,47.01,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,132.49,83.06
2016,6,27,6,15,270.5,39.5,1.65,23.5,80.0,208.07,159.36
2016,6,27,6,30,373.0,52.0,1.7,24.0,120.0,294.46,232.11
2016,6,27,6,45,455.5,59.0,1.75,24.5,169.5,369.76,294.17
2016,6,27,7,0,538.0,66.0,1.8,25.0,219.0,451.5,358.83
2016,6,27,7,15,585.0,72.5,1.75,25.5,271.0,514.25,406.07
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,579.59,452.78
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,637.01,490.39
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,692.69,525.4
2016,6,27,8,15,531.5,155.0,1.7,28.5,429.5,644.39,487.52
2016,6,27,8,30,350.0,226.0,1.7,29.0,429.0,568.98,428.18
2016,6,27,8,45,576.0,161.0,1.75,29.5,529.5,725.94,540.67
2016,6,27,9,0,802.0,96.0,1.8,30.0,630.0,867.58,631.15
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.0,891.26,642.04
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,920.53,657.61
2016,6,27,9,45,840.0,103.0,1.8,31.5,759.5,944.39,669.58
2016,6,27,10,0,851.0,105.0,1.8,32.0,799.0,965.62,679.91
2016,6,27,10,15,858.5,106.5,1.8,32.0,833.0,980.0,687.41
2016,6,27,10,30,866.0,108.0,1.8,32.0,867.0,991.41,693.23
2016,6,27,10,45,872.0,109.5,1.8,32.5,894.5,998.23,694.96
2016,6,27,11,0,878.0,111.0,1.8,33.0,922.0,1001.89,694.91
2016,6,27,11,15,882.0,112.0,1.8,33.0,942.5,999.82,692.94
2016,6,27,11,30,886.0,113.0,1.8,33.0,963.0,994.55,689.2
2016,6,27,11,45,659.0,272.0,1.8,33.5,909.5,929.23,646.75
2016,6,27,12,0,432.0,431.0,1.8,34.0,856.0,848.26,587.73
2016,6,27,12,15,454.0,433.0,1.8,34.0,881.5,855.0,592.81
2016,6,27,12,30,476.0,435.0,1.8,34.0,907.0,859.03,595.39
2016,6,27,12,45,676.0,280.0,1.8,34.5,948.5,873.51,609.6
2016,6,27,13,0,876.0,125.0,1.8,35.0,990.0,874.11,609.89
2016,6,27,13,15,873.5,124.5,1.85,35.0,979.5,842.53,590.71
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,808.85,570.31
2016,6,27,13,45,866.5,123.5,1.95,35.0,951.0,771.62,547.43
2016,6,27,14,0,862.0,123.0,2.0,35.0,933.0,732.66,523.17
2016,6,27,14,15,662.0,242.0,2.0,35.0,854.5,658.97,470.31
2016,6,27,14,30,462.0,361.0,2.0,35.0,776.0,600.79,427.25
2016,6,27,14,45,370.0,378.0,2.0,35.5,702.5,539.38,383.56
2016,6,27,15,0,278.0,395.0,2.0,36.0,629.0,480.78,341.76
2016,6,27,15,15,354.5,348.0,2.0,35.5,632.0,463.08,330.21
2016,6,27,15,30,431.0,301.0,2.0,35.0,635.0,431.94,307.91
2016,6,27,15,45,487.0,261.0,2.05,35.0,618.0,396.47,280.67
2016,6,27,16,0,543.0,221.0,2.1,35.0,601.0,355.44,248.02
2016,6,27,16,15,534.0,205.0,2.1,34.5,556.5,308.69,211.76
2016,6,27,16,30,525.0,189.0,2.1,34.0,512.0,262.94,175.92
2016,6,27,16,45,512.0,175.0,2.15,34.0,467.0,219.08,141.73
2016,6,27,17,0,499.0,161.0,2.2,34.0,422.0,176.81,110.49
2016,6,27,17,15,535.5,132.5,2.1,33.5,384.5,129.32,77.37
2016,6,27,17,30,572.0,104.0,2.0,33.0,347.0,76.49,48.77
2016,6,27,17,45,532.0,95.5,1.9,32.5,297.0,64.07,47.69
2016,6,27,18,0,492.0,87.0,1.8,32.0,247.0,60.8,45.2
2016,6,27,18,15,437.0,76.5,1.65,31.0,198.5,55.29,40.8
2016,6,27,18,30,382.0,66.0,1.5,30.0,150.0,48.88,35.43
2016,6,27,18,45,302.5,52.5,1.35,29.5,107.5,39.72,27.46
2016,6,27,19,0,223.0,39.0,1.2,29.0,65.0,30.14,18.82
2016,6,27,19,15,111.5,19.5,1.2,28.5,32.5,15.19,3.16
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,32.33,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,89.77,53.43
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.0,158.99,120.16
2016,6,28,6,30,256.0,64.0,2.5,26.0,110.0,242.76,190.03
2016,6,28,6,45,321.5,78.5,2.6,26.5,156.5,309.79,245.48
2016,6,28,7,0,387.0,93.0,2.7,27.0,203.0,382.46,303.61
2016,6,28,7,15,436.5,104.0,2.5,27.5,252.5,444.83,351.26
2016,6,28,7,30,486.0,115.0,2.3,28.0,302.0,510.48,399.33
2016,6,28,7,45,524.0,124.0,2.1,29.0,353.5,567.65,438.22
2016,6,28,8,0,562.0,133.0,1.9,30.0,405.0,632.45,480.48
2016,6,28,8,15,590.5,140.0,1.7,30.5,455.0,682.57,511.44
2016,6,28,8,30,619.0,147.0,1.5,31.0,505.0,732.53,540.63
2016,6,28,8,45,641.5,152.5,1.35,31.5,552.5,774.96,564.06
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,816.33,585.99
2016,6,28,9,15,681.5,163.0,1.2,32.0,644.5,851.08,606.13
2016,6,28,9,30,699.0,168.0,1.2,32.0,689.0,884.05,625.03
2016,6,28,9,45,710.5,173.0,1.25,32.5,728.0,909.14,638.32
2016,6,28,10,0,722.0,178.0,1.3,33.0,767.0,931.84,650.19
2016,6,28,10,15,732.5,181.0,1.4,33.0,800.5,948.8,660.6
2016,6,28,10,30,743.0,184.0,1.5,33.0,834.0,957.11,665.85
2016,6,28,10,45,585.0,284.5,1.65,33.5,807.0,906.02,631.84
2016,6,28,11,0,427.0,385.0,1.8,34.0,780.0,842.31,586.84
2016,6,28,11,15,594.5,291.0,1.9,34.0,854.0,908.27,634.51
2016,6,28,11,30,762.0,197.0,2.0,34.0,928.0,963.89,670.88
2016,6,28,11,45,780.0,187.0,2.1,34.0,945.0,958.22,667.46
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,949.44,662.76
2016,6,28,12,15,799.5,177.5,2.25,34.0,967.0,932.05,652.27
2016,6,28,12,30,801.0,178.0,2.3,34.0,972.0,912.03,640.23
2016,6,28,12,45,553.5,331.0,2.4,34.0,879.5,813.76,574.45
2016,6,28,13,0,306.0,484.0,2.5,34.0,787.0,716.1,504.71
2016,6,28,13,15,374.5,453.5,2.55,34.0,820.0,729.35,516.02
2016,6,28,13,30,443.0,423.0,2.6,34.0,853.0,735.84,521.95
2016,6,28,13,45,221.5,268.5,2.7,34.0,483.5,412.15,300.38
2016,6,28,14,0,0.0,114.0,2.8,34.0,114.0,106.3,74.77
2016,6,28,14,15,4.5,156.0,2.9,33.5,160.0,147.91,106.63
2016,6,28,14,30,9.0,198.0,3.0,33.0,206.0,188.53,137.23
2016,6,28,14,45,4.5,137.0,3.1,33.0,141.0,129.83,93.45
2016,6,28,15,0,0.0,76.0,3.2,33.0,76.0,70.99,48.99
2016,6,28,15,15,0.0,61.5,3.25,32.5,61.5,57.39,38.79
2016,6,28,15,30,0.0,47.0,3.3,32.0,47.0,43.82,28.47
2016,6,28,15,45,0.0,75.5,3.35,32.0,75.5,70.42,49.16
2016,6,28,16,0,0.0,104.0,3.4,32.0,104.0,96.75,69.61
2016,6,28,16,15,20.0,174.0,3.35,31.5,186.5,158.73,116.97
2016,6,28,16,30,40.0,244.0,3.3,31.0,269.0,214.31,158.89
2016,6,28,16,45,94.5,234.5,3.25,30.5,286.0,211.11,154.81
2016,6,28,17,0,149.0,225.0,3.2,30.0,303.0,194.1,140.29
2016,6,28,17,15,147.0,199.5,3.0,29.5,269.5,164.07,119.04
2016,6,28,17,30,145.0,174.0,2.8,29.0,236.0,134.68,100.18
2016,6,28,17,45,135.5,150.5,2.6,28.5,202.0,115.71,91.56
2016,6,28,18,0,126.0,127.0,2.4,28.0,168.0,99.48,78.42
2016,6,28,18,15,108.0,104.5,2.15,27.5,135.0,83.33,65.04
2016,6,28,18,30,90.0,82.0,1.9,27.0,102.0,66.68,50.9
2016,6,28,18,45,65.0,60.5,1.7,27.0,73.0,50.21,36.54
2016,6,28,19,0,40.0,39.0,1.5,27.0,44.0,33.26,21.56
2016,6,28,19,15,20.0,19.5,1.35,26.5,22.0,17.94,4.88
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,13.0,2.05,23.5,18.5,41.73,0.0
2016,6,29,6,0,145.0,26.0,2.3,24.0,37.0,119.56,71.78
2016,6,29,6,15,241.5,40.5,2.3,24.0,76.0,194.79,148.65
2016,6,29,6,30,338.0,55.0,2.3,24.0,115.0,275.64,217.69
2016,6,29,6,45,412.0,64.5,2.35,24.5,163.0,349.31,278.85
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,426.79,340.85
2016,6,29,7,15,534.5,81.5,2.4,25.5,262.0,489.75,389.23
2016,6,29,7,30,583.0,89.0,2.4,26.0,313.0,555.42,437.75
2016,6,29,7,45,621.5,94.5,2.4,26.5,365.5,613.32,478.07
2016,6,29,8,0,660.0,100.0,2.4,27.0,418.0,672.39,517.58
2016,6,29,8,15,686.5,104.5,2.4,27.5,469.5,720.97,548.57
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,769.18,578.64
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,806.48,600.66
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,846.38,624.14
2016,6,29,9,15,769.0,120.5,2.45,29.0,663.0,880.3,644.96
2016,6,29,9,30,785.0,124.0,2.5,29.0,708.0,912.17,664.4
2016,6,29,9,45,797.0,126.5,2.55,29.5,748.5,936.73,677.69
2016,6,29,10,0,809.0,129.0,2.6,30.0,789.0,958.74,689.36
2016,6,29,10,15,818.5,131.0,2.65,30.5,823.5,966.07,691.68
2016,6,29,10,30,828.0,133.0,2.7,31.0,858.0,979.5,698.13
2016,6,29,10,45,835.0,135.0,2.75,31.5,886.0,987.44,701.12
2016,6,29,11,0,842.0,137.0,2.8,32.0,914.0,992.32,702.33
2016,6,29,11,15,846.5,138.0,2.85,32.0,934.5,990.57,700.92
2016,6,29,11,30,851.0,139.0,2.9,32.0,955.0,985.72,697.72
2016,6,29,11,45,860.0,135.0,2.95,32.0,970.0,977.35,692.44
2016,6,29,12,0,869.0,131.0,3.0,32.0,985.0,965.91,685.31
2016,6,29,12,15,870.0,131.5,3.0,32.0,990.5,948.08,673.84
2016,6,29,12,30,871.0,132.0,3.0,32.0,996.0,927.53,660.74
2016,6,29,12,45,870.0,132.0,3.05,32.5,993.5,902.26,643.66
2016,6,29,13,0,869.0,132.0,3.1,33.0,991.0,874.76,625.2
2016,6,29,13,15,867.0,131.5,3.1,33.0,980.5,843.78,605.41
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,810.67,584.17
2016,6,29,13,45,860.0,130.5,3.1,33.0,952.0,773.25,559.95
2016,6,29,14,0,855.0,130.0,3.1,33.0,934.0,734.14,534.44
2016,6,29,14,15,849.0,129.0,3.1,33.0,909.0,692.4,505.52
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,649.4,474.79
2016,6,29,14,45,814.0,139.0,3.1,33.0,847.0,598.95,437.97
2016,6,29,15,0,785.0,150.0,3.1,33.0,810.0,551.87,402.72
2016,6,29,15,15,773.5,147.0,3.15,33.0,772.5,503.26,365.91
2016,6,29,15,30,762.0,144.0,3.2,33.0,735.0,454.87,328.27
2016,6,29,15,45,746.5,141.0,3.25,33.0,692.0,405.34,288.88
2016,6,29,16,0,731.0,138.0,3.3,33.0,649.0,351.84,245.8
2016,6,29,16,15,464.0,206.0,3.3,32.5,522.0,289.77,202.51
2016,6,29,16,30,197.0,274.0,3.3,32.0,395.0,264.75,190.43
2016,6,29,16,45,419.5,196.5,3.35,32.0,425.0,218.87,146.87
2016,6,29,17,0,642.0,119.0,3.4,32.0,455.0,161.34,93.98
2016,6,29,17,15,609.5,112.5,3.2,31.5,404.0,117.89,66.7
2016,6,29,17,30,577.0,106.0,3.0,31.0,353.0,78.32,50.51
2016,6,29,17,45,534.0,98.0,2.85,30.5,301.5,66.06,49.79
2016,6,29,18,0,491.0,90.0,2.7,30.0,250.0,63.3,47.71
2016,6,29,18,15,432.0,79.5,2.4,29.5,201.0,57.5,42.94
2016,6,29,18,30,373.0,69.0,2.1,29.0,152.0,51.15,37.5
2016,6,29,18,45,295.0,55.0,1.85,28.5,109.0,41.67,29.21
2016,6,29,19,0,217.0,41.0,1.6,28.0,66.0,31.74,20.22
2016,6,29,19,15,108.5,20.5,1.55,27.5,33.0,15.99,3.71
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,38.02,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,111.0,64.56
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,186.42,140.74
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,266.37,207.77
2016,6,30,6,45,389.5,68.0,1.6,26.5,161.0,336.26,265.24
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,417.42,329.2
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,481.48,377.88
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,548.34,426.89
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,605.83,467.17
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,664.44,506.4
2016,6,30,8,15,667.0,112.5,2.15,29.0,467.0,714.01,539.11
2016,6,30,8,30,694.0,118.0,2.2,29.0,518.0,763.27,571.09
2016,6,30,8,45,712.0,123.5,2.25,29.5,566.0,803.84,595.51
2016,6,30,9,0,730.0,129.0,2.3,30.0,614.0,843.0,618.69
2016,6,30,9,15,746.5,132.5,2.3,30.5,659.0,872.33,634.73
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,904.23,652.35
2016,6,30,9,45,521.5,257.0,2.35,31.5,655.0,810.3,585.89
2016,6,30,10,0,280.0,378.0,2.4,32.0,606.0,692.18,498.67
2016,6,30,10,15,238.0,404.0,2.45,32.0,604.0,663.06,478.05
2016,6,30,10,30,196.0,430.0,2.5,32.0,602.0,645.69,464.44
2016,6,30,10,45,509.5,290.0,2.55,32.5,756.0,833.65,597.66
2016,6,30,11,0,823.0,150.0,2.6,33.0,910.0,995.55,701.17
2016,6,30,11,15,828.0,151.0,2.6,33.0,931.0,984.96,692.38
2016,6,30,11,30,833.0,152.0,2.6,33.0,952.0,980.56,689.17
2016,6,30,11,45,836.0,153.5,2.65,33.5,965.5,971.61,682.21
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,959.65,673.5
2016,6,30,12,15,593.5,307.0,2.75,34.0,892.0,866.12,611.85
2016,6,30,12,30,348.0,459.0,2.8,34.0,805.0,762.77,538.04
2016,6,30,12,45,597.0,305.0,2.85,34.5,896.0,826.23,586.64
2016,6,30,13,0,846.0,151.0,2.9,35.0,987.0,871.7,617.47
2016,6,30,13,15,843.5,150.5,2.95,35.0,977.0,840.85,597.73
2016,6,30,13,30,841.0,150.0,3.0,35.0,967.0,807.99,577.14
2016,6,30,13,45,837.0,149.0,3.05,35.0,949.5,771.64,554.1
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,733.6,529.48
2016,6,30,14,15,827.0,146.5,3.15,35.0,907.0,692.23,500.97
2016,6,30,14,30,821.0,145.0,3.2,35.0,882.0,648.05,469.95
2016,6,30,14,45,821.5,137.5,3.3,35.0,852.0,605.0,439.14
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,558.92,405.32
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.5,505.95,366.3
2016,6,30,15,30,801.0,125.0,3.5,34.0,747.0,456.57,328.56
2016,6,30,15,45,788.0,122.0,3.55,34.0,704.0,406.06,288.24
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,356.27,247.54
2016,6,30,16,15,757.5,115.0,3.6,33.5,614.0,305.29,205.88
2016,6,30,16,30,740.0,111.0,3.6,33.0,567.0,255.93,165.26
2016,6,30,16,45,717.5,106.5,3.65,33.0,516.5,201.81,121.85
2016,6,30,17,0,695.0,102.0,3.7,33.0,466.0,155.1,86.69
2016,6,30,17,15,665.0,97.0,3.6,32.5,414.0,110.11,58.51
2016,6,30,17,30,635.0,92.0,3.5,32.0,362.0,68.7,42.08
2016,6,30,17,45,594.0,85.0,3.4,31.5,310.0,55.98,41.21
2016,6,30,18,0,553.0,78.0,3.3,31.0,258.0,53.51,39.34
2016,6,30,18,15,495.0,69.5,3.0,30.0,208.0,49.54,36.17
2016,6,30,18,30,437.0,61.0,2.7,29.0,158.0,45.31,32.61
2016,6,30,18,45,352.5,49.5,2.4,28.5,114.0,38.02,26.17
2016,6,30,19,0,268.0,38.0,2.1,28.0,70.0,29.38,18.3
2016,6,30,19,15,134.0,19.0,2.05,27.5,35.0,14.8,3.01
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.0,1.4,23.5,18.5,44.4,0.0
2016,7,1,6,0,159.0,26.0,1.6,24.0,37.0,125.07,71.89
2016,7,1,6,15,261.0,40.0,1.6,24.5,77.0,203.69,154.53
2016,7,1,6,30,363.0,54.0,1.6,25.0,117.0,287.59,225.27
2016,7,1,6,45,436.5,63.5,1.65,26.0,166.0,362.08,285.84
2016,7,1,7,0,510.0,73.0,1.7,27.0,215.0,440.25,346.71
2016,7,1,7,15,559.0,80.5,1.75,27.5,267.5,504.55,395.24
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,571.58,443.86
2016,7,1,7,45,645.0,93.5,1.9,28.5,373.5,629.31,483.37
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,688.05,522.29
2016,7,1,8,15,708.5,103.5,2.05,29.5,479.0,737.41,553.4
2016,7,1,8,30,735.0,108.0,2.1,30.0,531.0,782.43,580.96
2016,7,1,8,45,755.5,111.5,2.15,30.5,580.5,824.27,605.91
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,864.7,629.56
2016,7,1,9,15,791.0,118.5,2.2,31.5,675.5,898.25,648.01
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,929.66,664.92
2016,7,1,9,45,819.0,123.5,2.25,32.5,761.5,954.49,678.02
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,967.98,684.02
2016,7,1,10,15,840.5,127.0,2.35,33.0,836.5,983.58,692.94
2016,7,1,10,30,849.0,129.0,2.4,33.0,871.0,996.25,700.11
2016,7,1,10,45,856.5,129.5,2.45,33.5,899.5,1003.33,702.5
2016,7,1,11,0,864.0,130.0,2.5,34.0,928.0,1007.32,703.13
2016,7,1,11,15,868.5,131.5,2.55,34.0,949.0,1006.14,702.15
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,1001.76,699.35
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,989.7,690.5
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,974.57,679.9
2016,7,1,12,15,866.5,143.0,2.75,35.0,998.0,955.7,668.45
2016,7,1,12,30,867.0,143.0,2.8,35.0,1003.0,934.17,655.37
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,909.32,639.24
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,882.23,621.65
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,850.81,602.2
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,817.32,581.31
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,780.27,558.16
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,741.47,533.6
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,698.95,504.45
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,655.21,473.73
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,609.14,440.79
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,562.37,406.45
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,509.04,367.3
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,459.29,329.39
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,408.06,288.69
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,357.7,247.74
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,306.87,206.36
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,257.76,166.13
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,203.53,122.9
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,157.13,88.22
