Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,112.05,60.08
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,70.72,43.61
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,58.64,43.22
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,56.72,41.83
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,52.48,38.46
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,47.96,34.67
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,38.97,26.83
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,30.16,18.83
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,15.2,3.18
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,25.92,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,75.26,40.07
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,148.0,111.47
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,233.66,183.48
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,306.79,244.58
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,387.27,309.83
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,451.7,360.3
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,519.78,411.82
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,586.84,460.07
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,650.99,504.23
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,701.84,537.84
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,752.55,570.69
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,798.09,599.31
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,842.83,626.94
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,871.7,643.45
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,903.54,661.93
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,930.32,676.89
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,954.75,690.29
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,971.88,698.66
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,986.16,705.26
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,994.75,708.55
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,991.32,704.27
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,989.59,702.49
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,984.77,698.85
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,975.4,691.25
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,963.01,681.86
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,944.88,670.06
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,924.11,656.65
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,899.62,641.09
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,872.93,624.09
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,842.39,604.32
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,809.79,583.15
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,773.26,559.41
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,735.01,534.34
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,693.41,505.0
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,650.59,474.22
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,602.2,439.09
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,555.15,404.01
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,506.14,366.55
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,457.24,328.26
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,406.54,287.82
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,357.05,247.52
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,301.05,206.53
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,274.65,189.9
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,222.4,144.56
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,161.12,92.77
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,117.36,65.49
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,77.6,49.48
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,66.05,49.36
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,64.13,47.99
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,58.6,43.48
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,52.66,38.43
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,43.22,30.21
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,33.33,21.28
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,17.97,4.7
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,15.24,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,36.01,15.53
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,95.7,69.97
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,149.33,115.64
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,215.47,170.92
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,277.64,222.26
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,250.17,198.96
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,214.32,168.08
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,319.63,252.1
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,433.0,339.71
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,403.67,313.65
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,382.0,293.48
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,370.94,283.09
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,371.93,281.63
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,424.47,319.72
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,491.45,367.35
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,463.64,344.63
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,449.09,331.75
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,615.88,454.8
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,782.82,572.7
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,731.09,531.45
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,666.17,482.24
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,774.95,559.69
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,877.36,630.13
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,921.5,663.19
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,954.65,684.0
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,936.78,671.27
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,916.22,657.17
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,890.96,639.01
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,863.54,619.56
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,831.86,598.38
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,798.28,575.94
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,762.01,551.91
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,724.08,526.12
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,681.88,496.16
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,638.65,464.97
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,593.29,430.91
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,547.27,395.79
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,499.14,360.05
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,451.22,323.42
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,401.63,283.99
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,352.67,244.2
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,298.25,200.47
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,250.24,161.29
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,201.96,122.56
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,155.93,88.09
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,112.21,60.92
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,72.29,45.06
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,59.73,43.94
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,56.67,41.61
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,52.44,38.17
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,47.37,33.86
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,38.95,26.55
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,30.14,18.61
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,15.2,3.0
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,9.05,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,17.64,4.35
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,60.37,42.06
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,100.16,75.85
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,158.8,124.82
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,212.93,169.67
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,176.25,138.97
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,135.67,104.33
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,275.75,217.55
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,416.58,327.2
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,502.26,392.74
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,607.09,470.79
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,649.72,499.48
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,691.42,527.3
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,709.92,536.88
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,712.65,535.63
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,836.85,625.97
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,941.59,695.79
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,958.99,703.98
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,973.6,710.77
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,983.56,714.53
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,990.57,716.44
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,990.15,713.59
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,986.61,708.87
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,974.69,697.36
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,959.73,684.12
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,890.25,635.76
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,818.83,581.83
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,795.6,565.42
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,771.49,548.19
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,744.43,530.0
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,716.72,511.27
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,732.75,526.31
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,736.12,531.63
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,694.84,502.47
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,652.29,472.06
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,563.01,405.83
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,502.16,359.78
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,483.15,346.88
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,457.99,327.69
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,401.3,285.11
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,351.63,247.8
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,312.03,213.53
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,255.66,164.47
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,211.71,133.2
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,181.13,115.02
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,132.91,79.99
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,75.93,47.81
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,64.48,47.64
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,62.49,46.21
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,57.15,41.99
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,51.16,37.01
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,42.46,29.44
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,33.35,21.18
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,16.81,3.84
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,16.14,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,43.41,17.94
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,99.86,73.16
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,165.57,128.94
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,224.29,178.59
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,288.71,231.84
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,290.65,232.18
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,274.15,217.26
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,413.56,328.54
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,568.47,447.03
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,614.23,478.47
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,659.52,509.29
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,672.79,514.61
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,680.75,516.17
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,804.91,606.67
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,915.23,679.31
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,941.65,693.61
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,965.67,706.71
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,980.78,713.86
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,992.92,719.17
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,1000.88,721.83
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,1005.74,722.6
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,1003.93,718.81
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,998.89,713.11
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,986.71,703.29
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,971.38,691.62
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,952.66,679.02
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,931.19,664.72
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,906.74,647.48
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,879.91,628.76
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,848.2,608.19
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,814.37,586.15
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,777.23,561.81
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,738.23,536.05
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,678.39,491.13
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,631.67,454.65
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,596.26,430.03
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,555.19,400.61
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,508.34,367.24
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,460.42,330.78
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,404.61,286.38
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,354.38,245.08
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,302.77,202.75
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,252.72,161.49
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,203.64,121.8
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,156.99,86.82
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,105.79,54.19
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,63.24,37.64
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,51.86,37.45
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,50.37,36.39
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,47.09,33.72
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,43.6,30.74
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,37.15,25.06
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,29.39,17.99
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,14.81,2.61
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,24.56,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,69.74,30.28
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,145.69,108.93
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,233.93,183.96
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,310.17,248.38
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,394.99,318.06
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,464.1,372.9
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,532.68,425.65
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,594.79,472.04
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,658.85,517.46
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,708.83,551.29
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,758.59,584.34
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,798.34,608.62
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,841.47,634.9
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,875.56,655.35
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,907.61,674.23
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,933.63,689.12
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,957.19,702.34
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,964.97,705.9
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,978.7,713.65
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,986.9,716.55
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,992.06,717.59
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,991.12,715.93
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,987.03,712.35
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,978.83,705.03
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,967.53,695.81
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,949.85,682.28
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,929.41,667.09
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,905.5,650.01
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,879.19,631.44
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,847.99,610.76
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,814.64,588.63
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,777.97,564.4
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,739.39,538.74
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,697.42,509.45
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,654.1,478.02
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,606.87,443.09
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,559.49,407.3
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,510.77,369.81
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,457.09,327.93
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,405.83,286.84
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,355.78,245.9
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,305.13,204.52
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,256.13,164.3
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,202.46,122.0
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,157.15,88.64
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,112.53,60.95
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,71.83,45.02
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,62.13,45.94
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,61.67,45.76
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,56.79,41.89
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,51.18,37.19
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,42.47,29.57
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,33.36,21.27
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,17.96,4.26
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,10.6,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,22.17,5.09
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,78.59,56.02
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,125.76,96.28
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,175.07,137.77
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,227.13,180.8
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,270.35,215.45
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,314.58,249.97
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,375.04,295.4
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,424.33,331.18
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,598.8,466.0
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,779.05,594.76
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,822.09,621.39
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,863.95,647.43
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,888.75,661.18
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,919.28,678.84
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,943.82,692.3
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,965.79,704.02
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,981.62,711.37
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,994.44,716.8
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,1001.59,718.91
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,1005.57,719.1
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,1003.83,716.91
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,998.84,712.77
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,985.73,702.32
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,969.48,690.02
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,951.31,677.76
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,930.37,663.79
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,904.66,645.38
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,876.7,625.62
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,845.24,604.94
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,811.67,582.84
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,774.32,558.35
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,735.35,532.64
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,693.51,503.41
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,650.36,472.37
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,604.33,438.62
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,557.79,403.75
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,504.66,364.26
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,455.15,326.16
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,404.34,285.49
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,354.6,244.84
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,304.07,203.66
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,255.21,163.62
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,201.56,121.06
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,156.11,87.46
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,111.54,59.95
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,70.78,44.18
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,60.21,44.15
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,58.4,42.86
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,54.25,39.59
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,48.93,35.15
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,40.55,27.85
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,31.79,19.88
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,16.02,2.99
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,24.49,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,69.53,25.51
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,147.94,109.89
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,238.33,186.25
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,314.68,250.37
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,399.46,319.53
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,281.05,224.22
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,124.81,94.97
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,186.17,143.55
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,240.58,185.29
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,259.53,198.56
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,278.08,211.36
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,483.5,368.78
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,685.32,515.29
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,803.86,599.18
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,916.75,672.41
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,943.26,686.43
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,958.97,693.79
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,975.45,702.88
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,989.0,710.11
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,996.88,712.65
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,1001.7,713.35
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,1000.39,711.38
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,995.88,707.52
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,985.69,699.07
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,972.38,688.78
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,955.11,677.54
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,935.0,664.56
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,910.01,647.1
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,882.61,628.16
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,851.2,607.95
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,817.59,586.25
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,780.35,560.83
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,741.28,534.15
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,699.09,505.29
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,655.52,474.22
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,608.4,439.92
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,560.94,404.6
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,512.01,368.21
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,457.94,327.13
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,406.5,286.13
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,356.04,245.03
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,304.74,203.27
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,255.02,162.57
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,206.44,123.81
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,155.23,85.89
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,109.6,57.82
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,67.72,41.83
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,57.94,42.28
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,56.81,41.54
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,53.02,38.56
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,48.21,34.55
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,40.19,27.55
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,31.81,19.89
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,16.03,2.8
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,14.35,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,33.2,7.89
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,96.79,69.98
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,163.55,126.43
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,219.98,173.86
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,280.58,223.58
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,332.92,265.27
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,387.87,307.7
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,494.52,389.31
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,595.62,464.17
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,591.78,456.28
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,565.38,432.63
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,447.76,341.06
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,320.66,240.85
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,341.68,255.49
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,362.49,269.45
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,453.77,335.58
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,559.3,409.43
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,603.35,438.51
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,646.83,466.98
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,739.68,530.84
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,828.67,590.15
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,630.94,452.59
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,425.95,305.58
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,593.19,424.58
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,751.62,530.99
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,775.0,546.81
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,795.22,561.16
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,765.5,539.57
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,735.59,518.18
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,691.02,487.41
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,648.47,457.88
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,675.11,478.14
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,690.68,490.17
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,670.37,480.45
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,641.06,463.61
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,595.97,431.02
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,549.82,396.98
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,501.28,360.23
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,452.87,322.72
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,403.33,283.67
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,350.07,241.25
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,300.34,201.34
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,252.48,162.68
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,210.16,132.85
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,180.82,115.76
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,151.03,100.41
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,123.41,88.86
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,91.1,69.62
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,68.58,51.41
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,61.97,46.16
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,55.0,40.35
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,44.84,31.51
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,35.56,22.99
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,18.33,3.8
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,13.07,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,29.92,5.13
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,103.54,75.11
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,179.65,139.48
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,245.8,195.0
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,318.26,254.35
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,225.19,179.01
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,113.05,85.81
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,128.57,97.86
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,144.18,109.64
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,161.64,122.72
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,179.24,135.74
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,317.64,242.77
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,463.86,350.87
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,517.59,388.1
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,571.7,425.15
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,592.19,437.08
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,611.47,448.23
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,700.48,509.72
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,776.0,560.41
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,699.2,503.05
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,609.27,437.19
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,661.33,473.88
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,711.75,508.31
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,750.59,533.69
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,778.33,551.6
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,770.87,546.5
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,761.83,540.6
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,818.01,584.88
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,861.85,617.03
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,755.4,541.9
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,656.25,468.57
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,699.65,504.01
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,724.09,524.57
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,682.82,495.33
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,640.53,465.16
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,595.01,432.06
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,549.36,398.14
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,501.93,362.96
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,450.29,323.81
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,393.48,280.75
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,356.1,253.3
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,311.34,215.75
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,258.01,169.44
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,213.66,134.95
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,175.01,107.35
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,133.55,81.81
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,96.31,66.44
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,88.45,67.68
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,91.61,70.42
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,80.77,61.74
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,69.49,52.35
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,55.69,40.43
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,38.88,25.61
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,20.95,4.79
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.82,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,24.47,1.81
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,97.28,69.89
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,162.1,125.08
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,243.17,192.71
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,324.4,259.51
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,401.45,320.84
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,472.05,375.65
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,539.1,426.62
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,609.78,479.04
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,668.83,520.77
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,722.58,557.37
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,770.85,589.28
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,818.62,620.39
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,855.42,643.19
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,890.49,664.62
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,918.63,681.37
2016,7,11,10,0,755.0,162.0,6.6,33.0,771.0,939.23,692.95
2016,7,11,10,15,766.5,165.0,6.6,33.5,807.0,958.18,702.99
2016,7,11,10,30,778.0,168.0,6.6,34.0,843.0,974.35,711.19
2016,7,11,10,45,787.5,169.5,6.65,34.5,872.5,984.04,715.36
2016,7,11,11,0,797.0,171.0,6.7,35.0,902.0,990.71,717.67
2016,7,11,11,15,803.0,172.5,6.65,35.0,924.0,990.8,716.71
2016,7,11,11,30,809.0,174.0,6.6,35.0,946.0,987.78,713.85
2016,7,11,11,45,799.5,184.5,6.6,35.5,957.0,975.34,703.66
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,959.9,691.66
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,942.62,679.79
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,922.69,666.24
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,898.57,648.61
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,872.35,629.69
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,841.1,608.59
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,808.05,586.28
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,771.06,560.84
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,732.74,533.73
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,691.29,504.08
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,648.94,473.31
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,603.96,440.22
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,554.72,403.48
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,506.28,366.42
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,458.24,328.84
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,408.24,289.19
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,359.61,249.9
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,310.38,210.31
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,263.32,172.37
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,216.55,135.98
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,173.35,104.72
