Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,132.16,79.72
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,94.13,64.58
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,84.3,64.19
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,80.28,61.15
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,72.15,54.64
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,66.09,49.56
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,52.48,37.78
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,39.58,26.13
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,20.66,4.23
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,17.44,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,45.66,5.41
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,130.25,95.53
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,207.64,162.4
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,296.46,236.95
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,385.01,309.96
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,273.27,219.18
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,124.74,95.45
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,232.88,182.86
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,350.45,274.44
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,456.02,355.26
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,554.14,428.47
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,700.39,538.07
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,845.16,638.22
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,879.55,658.35
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,911.88,677.36
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,937.66,691.78
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,960.95,704.49
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,968.38,706.3
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,981.78,712.26
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,990.11,715.21
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,995.4,716.28
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,994.56,714.67
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,990.53,711.13
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,982.89,704.19
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,972.11,695.36
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,954.4,683.3
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,933.88,669.52
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,909.34,652.06
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,882.3,633.04
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,850.37,611.91
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,816.27,589.32
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,778.78,563.39
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,739.36,536.12
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,696.95,506.69
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,653.14,474.94
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,606.7,440.84
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,559.35,405.28
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,509.3,367.69
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,459.13,328.89
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,407.92,287.67
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,351.5,241.93
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,299.3,199.15
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,248.67,157.46
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,199.7,118.29
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,148.77,80.69
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,102.86,52.78
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,60.62,37.55
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,53.49,38.63
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,52.91,38.32
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,49.35,35.52
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,45.58,32.35
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,37.52,25.32
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,29.46,17.91
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,14.86,1.07
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,25.81,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,70.15,6.01
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,163.65,120.22
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,248.84,194.14
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,332.95,264.87
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,424.74,339.77
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,489.77,391.27
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,557.93,443.32
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,620.7,487.6
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,682.55,529.68
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,732.06,562.65
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,781.03,594.65
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,823.75,621.73
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,857.6,642.34
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,890.37,661.56
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,920.95,679.12
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,945.56,691.38
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,967.51,701.82
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,983.16,711.06
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,995.78,718.45
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,1002.25,720.41
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,1005.49,720.41
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,1004.43,717.46
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,1000.1,712.52
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,983.76,699.95
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,964.09,685.42
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,946.56,673.85
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,926.29,660.56
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,900.81,642.75
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,873.09,623.55
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,842.33,603.46
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,809.49,581.92
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,772.33,557.4
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,733.5,531.6
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,692.38,503.31
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,649.94,473.45
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,600.42,436.99
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,553.08,401.31
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,504.18,363.78
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,455.47,325.53
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,405.08,285.39
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,351.06,242.0
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,301.04,201.5
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,252.88,162.39
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,205.9,125.74
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,162.7,94.64
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,119.37,68.47
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,80.33,60.33
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,74.14,55.6
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,71.59,53.74
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,64.7,48.13
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,57.42,41.97
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,48.55,34.21
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,36.24,23.16
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,18.68,2.26
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,31.9,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,90.04,1.54
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,181.07,132.92
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,275.02,214.51
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,350.74,278.57
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,433.25,345.83
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,499.05,397.75
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,568.01,450.0
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,626.31,490.52
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,685.66,530.53
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,732.17,560.72
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,781.77,592.48
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,823.03,618.04
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,862.71,642.2
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,896.01,661.12
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,918.93,672.9
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,942.92,683.94
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,964.17,693.04
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,980.43,701.91
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,993.71,709.01
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,999.91,710.45
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,1002.9,710.0
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,1001.64,706.98
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,997.16,702.08
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,986.51,693.42
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,972.74,682.95
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,954.57,671.23
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,933.59,657.8
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,907.78,641.51
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,879.68,623.74
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,848.05,603.67
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,814.3,582.18
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,776.7,556.8
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,737.43,530.23
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,695.33,502.27
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,651.89,472.4
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,605.56,438.69
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,558.71,403.78
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,505.28,364.23
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,455.43,325.95
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,404.26,285.04
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,354.06,244.02
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,303.1,202.4
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,253.8,162.01
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,199.32,118.87
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,152.9,84.8
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,107.68,57.63
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,66.34,48.91
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,60.51,44.4
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,59.55,43.8
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,55.03,40.13
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,49.08,35.08
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,40.68,27.76
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,31.91,19.69
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,16.1,0.65
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,14.1,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,37.1,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,122.24,87.84
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,198.88,154.03
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,287.72,227.89
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,376.61,300.29
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,444.05,353.58
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,515.69,408.2
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,479.66,376.1
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,417.76,324.43
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,582.41,449.92
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,754.93,572.38
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,797.73,598.34
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,839.16,623.68
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,873.92,643.76
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,901.73,658.97
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,925.73,670.21
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,947.0,679.55
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,964.13,687.06
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,978.43,692.73
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,984.44,693.16
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,987.28,691.71
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,986.38,689.46
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,982.4,685.4
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,969.49,674.81
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,953.65,662.61
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,936.06,651.5
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,915.87,638.83
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,890.2,621.44
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,862.59,602.91
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,831.35,583.86
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,798.4,563.56
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,762.04,539.85
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,724.44,514.84
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,681.6,485.9
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,638.47,456.1
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,592.47,423.64
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,546.9,390.68
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,499.19,356.0
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,452.07,320.79
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,403.57,283.2
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,356.32,245.8
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,308.17,207.89
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,262.41,171.77
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,217.68,137.29
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,174.85,106.66
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,133.71,82.12
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,96.96,73.47
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,88.66,67.14
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,83.33,63.06
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,78.06,58.97
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,67.4,50.14
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,52.04,37.01
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,37.32,23.92
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,19.42,1.22
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.29,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.34,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,25.05,13.53
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,43.46,29.35
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,69.05,50.66
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,94.3,71.44
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,122.2,94.09
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,159.77,123.95
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,242.29,189.58
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,341.31,265.47
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,469.38,362.82
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,607.35,463.2
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,667.9,503.4
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,729.84,543.88
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,737.93,544.61
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,741.19,542.4
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,855.5,621.54
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,961.97,687.47
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,969.94,688.72
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,983.91,694.63
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,992.31,697.4
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,997.64,698.38
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,936.17,658.18
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,853.79,598.53
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,918.39,645.21
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,963.2,672.46
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,945.71,661.22
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,925.52,648.8
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,900.59,632.34
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,873.46,614.5
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,842.5,595.17
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,809.52,574.45
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,718.53,510.23
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,641.53,453.05
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,650.01,464.36
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,647.92,466.67
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,601.64,433.37
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,554.6,398.86
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,505.12,361.6
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,455.8,323.48
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,404.44,283.02
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,353.99,242.38
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,298.43,198.07
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,249.47,158.5
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,200.36,120.09
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,154.11,86.63
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,109.59,60.25
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,69.15,51.19
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,63.77,47.08
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,61.33,45.27
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,55.91,40.86
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,49.88,35.73
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,40.33,27.45
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,30.34,18.36
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,15.32,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,20.93,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,56.97,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,152.04,109.63
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,236.05,183.55
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,313.33,248.77
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,403.28,321.89
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,471.1,375.14
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,542.26,428.84
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,604.45,472.69
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,668.35,515.24
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,719.76,548.57
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,770.95,580.98
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,809.85,603.3
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,851.74,627.26
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,886.56,647.08
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,919.29,665.34
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,945.57,679.57
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,969.27,692.15
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,976.97,694.18
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,990.54,700.19
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,998.02,702.7
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,1002.37,703.41
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,1001.04,702.15
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,996.5,699.03
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,987.31,691.68
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,974.99,682.52
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,956.76,671.14
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,935.7,658.05
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,910.21,641.06
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,882.29,622.54
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,850.37,602.25
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,816.29,580.5
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,778.19,556.35
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,738.31,530.77
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,695.36,501.25
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,651.07,469.79
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,604.47,436.11
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,557.1,401.04
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,507.12,363.91
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,457.04,325.55
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,400.11,280.66
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,349.05,239.04
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,297.59,197.09
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,247.72,156.29
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,197.61,116.48
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,144.97,77.9
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,99.33,51.1
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,57.39,41.59
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,53.39,38.55
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,51.6,37.24
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,47.97,34.29
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,44.14,30.98
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,36.09,23.97
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,27.97,16.45
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,14.13,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,19.46,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,52.96,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,146.92,104.64
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,229.4,177.19
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,303.4,239.4
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,389.97,309.48
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,456.59,361.56
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,526.6,414.21
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,589.19,459.29
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,653.82,503.45
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,515.24,396.32
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,319.7,242.92
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,588.18,448.05
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,836.43,618.99
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,870.49,636.46
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,902.51,653.96
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,927.49,667.05
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,949.82,678.45
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,958.06,680.87
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,972.11,687.19
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,834.77,593.47
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,658.36,466.37
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,836.76,594.72
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,979.47,686.93
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,968.48,676.98
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,954.43,666.55
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,853.65,599.74
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,743.63,520.75
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,814.18,575.64
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,865.87,612.05
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,734.36,521.77
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,611.28,432.06
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,679.86,486.79
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,727.12,524.29
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,630.09,452.91
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,557.02,398.16
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,524.3,375.76
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,491.3,352.55
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,454.95,326.56
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,418.59,300.04
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,367.85,263.32
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,330.19,236.13
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,295.18,203.96
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,245.16,156.59
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,203.21,128.04
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,176.46,114.22
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,136.77,89.14
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,99.31,76.03
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,88.25,67.41
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,77.41,58.75
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,71.06,53.57
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,58.9,43.33
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,45.16,31.43
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,30.95,18.72
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,15.9,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,21.91,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,144.8,102.11
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,255.48,196.66
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,332.57,260.49
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,417.2,327.65
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,481.86,376.89
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,549.75,426.26
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,608.35,465.64
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,665.63,502.72
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,715.63,534.09
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,765.21,564.48
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,807.62,588.85
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,841.16,607.06
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,874.24,626.59
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,905.19,644.63
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,930.71,659.65
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,953.64,673.03
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,969.82,681.71
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,983.0,688.62
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,990.52,692.51
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,994.85,694.48
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,907.28,638.58
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,791.54,556.4
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,766.73,538.79
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,740.92,519.92
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,846.09,598.87
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,927.58,653.66
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,902.06,637.5
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,874.07,620.35
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,842.8,600.53
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,809.25,579.12
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,771.72,553.95
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,732.38,527.46
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,689.33,499.3
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,644.89,468.57
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,598.31,434.53
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,550.97,399.09
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,479.43,345.85
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,432.43,310.65
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,390.46,278.26
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,347.06,243.93
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,296.86,207.22
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,263.32,184.04
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,225.79,153.59
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,176.8,115.61
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,124.1,76.25
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,56.79,41.28
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,54.99,40.06
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,53.31,38.83
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,48.52,34.89
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,43.4,30.5
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,35.36,23.45
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,27.21,15.81
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,13.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,39.75,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,146.53,102.81
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,231.14,177.92
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,308.79,242.82
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,400.9,316.57
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,467.32,367.85
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,537.16,419.53
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,598.64,462.39
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,661.96,504.49
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,712.34,536.58
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,759.12,565.56
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,801.97,590.15
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,843.57,613.4
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,877.68,633.07
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,909.68,651.29
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,927.96,661.11
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,951.95,674.7
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,872.28,620.82
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,753.08,534.64
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,644.3,458.92
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,535.31,380.99
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,786.21,562.03
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,989.65,694.48
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,976.22,683.24
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,959.61,671.75
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,941.66,660.59
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,920.96,647.73
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,896.35,632.65
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,869.38,616.0
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,759.63,540.82
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,659.73,467.13
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,701.37,501.51
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,728.36,523.8
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,686.32,495.19
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,643.0,465.34
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,592.76,428.89
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,546.04,394.12
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,497.27,357.22
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,448.79,319.64
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,394.56,277.21
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,346.46,238.47
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,296.61,198.76
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,249.74,161.44
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,203.75,125.72
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,161.07,95.34
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,116.31,68.86
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,77.39,57.92
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,75.06,56.35
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,72.57,54.52
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,63.84,47.38
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,54.61,39.58
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,42.81,29.4
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,31.7,19.15
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,16.27,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,54.59,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,165.16,115.56
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,258.42,199.51
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,336.96,265.79
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,423.14,335.73
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,488.94,386.19
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,558.02,436.51
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,616.95,475.76
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,674.15,512.12
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,724.51,542.8
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,774.41,572.0
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,816.56,593.71
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,857.27,613.53
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,883.19,626.59
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,914.69,643.19
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,939.47,655.98
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,961.54,667.15
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,978.7,677.91
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,992.84,686.92
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,999.82,690.23
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,1003.55,691.66
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,1002.47,690.73
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,998.09,687.95
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,987.99,681.26
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,974.68,672.66
2016,7,21,12,15,894.0,118.0,2.9,38.0,992.5,956.38,662.01
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,935.17,649.56
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,909.9,633.2
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,882.09,615.24
2016,7,21,13,15,892.0,117.5,3.25,39.0,985.5,850.16,595.6
2016,7,21,13,30,890.0,117.0,3.3,39.0,976.0,815.97,574.41
2016,7,21,13,45,889.0,114.0,3.4,39.0,959.0,778.2,550.96
