Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,0,888.0,111.0,3.5,39.0,942.0,738.36,525.89
2016,7,21,14,15,882.5,110.0,3.55,39.0,917.0,695.23,497.15
2016,7,21,14,30,877.0,109.0,3.6,39.0,892.0,650.67,465.97
2016,7,21,14,45,871.0,106.5,3.65,39.0,860.0,603.3,432.11
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,554.95,396.63
2016,7,21,15,15,855.5,102.5,3.7,38.5,790.0,504.93,359.64
2016,7,21,15,30,846.0,101.0,3.7,38.0,752.0,454.66,321.26
2016,7,21,15,45,833.5,98.5,3.7,38.0,708.5,402.38,279.72
2016,7,21,16,0,821.0,96.0,3.7,38.0,665.0,350.6,237.62
2016,7,21,16,15,804.5,93.0,3.65,37.5,617.0,291.4,190.09
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,239.9,148.1
2016,7,21,16,45,766.0,86.5,3.6,37.0,517.5,188.74,107.63
2016,7,21,17,0,744.0,83.0,3.6,37.0,466.0,140.0,72.58
2016,7,21,17,15,714.5,79.0,3.5,36.5,413.0,93.05,46.19
2016,7,21,17,30,685.0,75.0,3.4,36.0,360.0,51.85,36.89
2016,7,21,17,45,644.0,69.5,3.35,35.5,306.5,45.18,31.64
2016,7,21,18,0,603.0,64.0,3.3,35.0,253.0,43.33,30.25
2016,7,21,18,15,542.5,57.0,2.9,34.0,201.5,40.09,27.68
2016,7,21,18,30,482.0,50.0,2.5,33.0,150.0,36.67,24.78
2016,7,21,18,45,387.5,40.0,2.15,32.5,105.0,30.35,19.22
2016,7,21,19,0,293.0,30.0,1.8,32.0,60.0,23.66,12.82
2016,7,21,19,15,146.5,15.0,1.8,31.5,30.0,11.72,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,19.0,62.07,0.0
2016,7,22,6,15,241.0,26.5,2.35,25.5,55.5,175.37,121.66
2016,7,22,6,30,368.0,39.0,2.3,26.0,92.0,267.85,206.37
2016,7,22,6,45,452.5,47.5,2.3,27.0,140.5,343.75,269.9
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,426.95,336.26
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,491.92,385.34
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,560.11,433.82
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,615.64,469.82
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,675.83,507.44
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.0,725.07,538.13
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,773.78,567.82
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,816.45,593.32
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,850.21,612.71
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.0,883.7,631.83
2016,7,22,9,30,841.0,93.0,2.3,35.0,701.0,915.01,649.4
2016,7,22,9,45,853.0,94.5,2.4,35.5,743.0,940.35,663.13
2016,7,22,10,0,865.0,96.0,2.5,36.0,785.0,963.03,675.21
2016,7,22,10,15,873.0,97.5,2.55,36.5,820.5,978.9,682.66
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,991.71,688.33
2016,7,22,10,45,887.5,100.0,2.65,37.5,885.0,999.31,690.91
2016,7,22,11,0,894.0,101.0,2.7,38.0,914.0,1003.66,691.65
2016,7,22,11,15,898.0,102.0,2.75,38.0,936.0,1002.21,690.44
2016,7,22,11,30,902.0,103.0,2.8,38.0,958.0,997.44,687.36
2016,7,22,11,45,899.0,108.0,2.85,38.5,971.0,986.5,679.2
2016,7,22,12,0,896.0,113.0,2.9,39.0,984.0,972.32,669.21
2016,7,22,12,15,897.0,113.0,2.95,39.0,990.5,954.03,658.19
2016,7,22,12,30,898.0,113.0,3.0,39.0,997.0,932.82,645.41
2016,7,22,12,45,898.0,113.0,3.05,39.5,995.0,907.97,629.04
2016,7,22,13,0,898.0,113.0,3.1,40.0,993.0,880.52,611.1
2016,7,22,13,15,896.0,112.5,3.15,40.0,983.5,848.48,591.51
2016,7,22,13,30,894.0,112.0,3.2,40.0,974.0,814.16,570.36
2016,7,22,13,45,890.5,111.5,3.25,40.0,956.5,776.53,546.91
2016,7,22,14,0,887.0,111.0,3.3,40.0,939.0,736.95,521.99
2016,7,22,14,15,881.5,109.5,3.3,40.0,914.0,693.39,492.97
2016,7,22,14,30,876.0,108.0,3.3,40.0,889.0,648.41,461.58
2016,7,22,14,45,861.5,111.0,3.35,40.0,855.5,600.7,427.62
2016,7,22,15,0,847.0,114.0,3.4,40.0,822.0,552.72,392.59
2016,7,22,15,15,837.0,112.0,3.4,39.5,784.0,502.81,356.0
2016,7,22,15,30,827.0,110.0,3.4,39.0,746.0,452.73,318.1
2016,7,22,15,45,814.0,107.5,3.4,39.0,702.5,401.13,277.41
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,343.95,231.9
2016,7,22,16,15,542.0,181.0,3.4,38.5,543.5,285.38,191.63
2016,7,22,16,30,283.0,257.0,3.4,38.0,428.0,259.71,178.99
2016,7,22,16,45,501.0,174.0,3.4,38.0,444.5,208.12,131.85
2016,7,22,17,0,719.0,91.0,3.4,38.0,461.0,142.41,75.13
2016,7,22,17,15,688.5,86.5,3.3,37.5,408.0,91.07,45.58
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,51.8,36.68
2016,7,22,17,45,613.5,76.0,3.15,36.5,301.5,49.99,35.43
2016,7,22,18,0,569.0,70.0,3.1,36.0,248.0,48.02,33.96
2016,7,22,18,15,507.0,62.0,2.75,35.0,197.0,44.21,30.93
2016,7,22,18,30,445.0,54.0,2.4,34.0,146.0,40.17,27.52
2016,7,22,18,45,348.0,43.0,2.05,33.5,101.5,33.11,21.34
2016,7,22,19,0,251.0,32.0,1.7,33.0,57.0,25.63,14.19
2016,7,22,19,15,125.5,16.0,1.75,32.5,28.5,12.6,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,44.78,0.0
2016,7,23,6,15,187.5,28.5,2.6,25.5,51.0,150.34,102.6
2016,7,23,6,30,299.0,44.0,2.6,26.0,86.0,235.05,180.86
2016,7,23,6,45,385.5,54.5,2.65,27.0,133.5,313.16,246.19
2016,7,23,7,0,472.0,65.0,2.7,28.0,181.0,397.15,313.66
2016,7,23,7,15,526.5,73.0,2.55,28.5,233.0,463.68,365.28
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,533.63,417.04
2016,7,23,7,45,625.5,85.5,2.3,30.0,339.0,594.73,458.76
2016,7,23,8,0,670.0,90.0,2.2,31.0,393.0,657.55,499.21
2016,7,23,8,15,698.0,94.5,2.2,31.5,445.5,708.12,531.14
2016,7,23,8,30,726.0,99.0,2.2,32.0,498.0,754.94,559.76
2016,7,23,8,45,751.5,100.5,2.2,33.0,549.0,799.14,584.83
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,842.25,608.55
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,876.88,627.98
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,909.41,645.94
2016,7,23,9,45,824.5,108.5,2.35,35.5,735.0,928.08,655.04
2016,7,23,10,0,840.0,109.0,2.4,36.0,777.0,952.52,667.9
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.0,969.48,677.44
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,983.46,685.3
2016,7,23,10,45,867.0,113.0,2.65,36.5,879.0,992.22,689.52
2016,7,23,11,0,876.0,113.0,2.8,37.0,909.0,997.83,691.91
2016,7,23,11,15,880.5,114.0,2.9,37.5,931.0,996.74,689.85
2016,7,23,11,30,885.0,115.0,3.0,38.0,953.0,992.38,685.93
2016,7,23,11,45,888.0,115.5,3.1,38.5,967.0,982.78,678.91
2016,7,23,12,0,891.0,116.0,3.2,39.0,981.0,969.99,670.02
2016,7,23,12,15,892.0,116.0,3.25,39.0,987.5,951.73,658.89
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,930.56,646.02
2016,7,23,12,45,893.0,116.0,3.4,39.0,992.5,905.76,631.16
2016,7,23,13,0,893.0,116.0,3.5,39.0,991.0,878.38,614.63
2016,7,23,13,15,891.0,115.5,3.55,39.0,981.5,846.42,594.81
2016,7,23,13,30,889.0,115.0,3.6,39.0,972.0,812.2,573.44
2016,7,23,13,45,885.5,114.0,3.65,39.5,954.0,774.24,548.33
2016,7,23,14,0,882.0,113.0,3.7,40.0,936.0,734.37,521.85
2016,7,23,14,15,876.5,112.0,3.7,40.0,911.0,691.38,492.91
2016,7,23,14,30,871.0,111.0,3.7,40.0,886.0,646.97,461.71
2016,7,23,14,45,856.0,114.0,3.7,40.0,852.5,599.12,427.34
2016,7,23,15,0,841.0,117.0,3.7,40.0,819.0,551.06,392.0
2016,7,23,15,15,830.5,114.5,3.7,39.5,780.5,500.73,355.01
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,450.29,316.77
2016,7,23,15,45,806.0,109.5,3.75,39.0,698.5,392.91,272.02
2016,7,23,16,0,792.0,107.0,3.8,39.0,655.0,341.52,230.52
2016,7,23,16,15,774.5,104.0,3.8,38.5,607.0,289.75,188.7
2016,7,23,16,30,757.0,101.0,3.8,38.0,559.0,239.55,148.11
2016,7,23,16,45,733.5,97.0,3.8,38.0,508.0,189.37,108.87
2016,7,23,17,0,710.0,93.0,3.8,38.0,457.0,141.81,75.21
2016,7,23,17,15,678.5,88.0,3.75,37.5,404.0,90.37,45.76
2016,7,23,17,30,647.0,83.0,3.7,37.0,351.0,52.56,37.31
2016,7,23,17,45,603.0,77.0,3.65,36.5,298.0,50.79,36.09
2016,7,23,18,0,559.0,71.0,3.6,36.0,245.0,48.88,34.66
2016,7,23,18,15,496.5,62.5,3.3,35.0,194.0,44.69,31.33
2016,7,23,18,30,434.0,54.0,3.0,34.0,143.0,40.24,27.58
2016,7,23,18,45,337.5,42.5,2.75,33.5,99.0,32.73,21.01
2016,7,23,19,0,241.0,31.0,2.5,33.0,55.0,24.76,13.41
2016,7,23,19,15,120.5,15.5,2.6,32.5,27.5,12.21,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,36.19,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,141.55,95.08
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,225.94,173.56
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.0,300.72,236.92
2016,7,24,7,0,455.0,67.0,2.8,27.0,178.0,388.45,308.16
2016,7,24,7,15,511.5,75.0,2.75,27.5,230.0,455.65,360.89
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,526.39,414.07
2016,7,24,7,45,615.5,87.0,2.65,29.0,336.5,588.65,457.56
2016,7,24,8,0,663.0,91.0,2.6,30.0,391.0,652.83,499.83
2016,7,24,8,15,691.5,96.0,2.55,30.5,443.0,704.2,532.55
2016,7,24,8,30,720.0,101.0,2.5,31.0,495.0,751.67,561.74
2016,7,24,8,45,747.0,102.0,2.45,32.0,546.5,796.47,587.22
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,840.25,611.32
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.0,874.35,629.8
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,906.33,646.7
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.0,924.49,655.09
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,948.41,667.24
2016,7,24,10,15,842.5,113.0,2.3,35.5,809.5,964.8,674.6
2016,7,24,10,30,851.0,115.0,2.3,36.0,845.0,978.21,680.23
2016,7,24,10,45,858.5,116.5,2.35,36.5,874.0,987.0,683.61
2016,7,24,11,0,866.0,118.0,2.4,37.0,903.0,992.61,685.18
2016,7,24,11,15,870.5,119.0,2.45,37.0,925.0,991.48,684.2
2016,7,24,11,30,875.0,120.0,2.5,37.0,947.0,987.1,681.4
2016,7,24,11,45,873.5,123.5,2.6,37.5,960.0,976.09,673.69
2016,7,24,12,0,872.0,127.0,2.7,38.0,973.0,961.93,664.16
2016,7,24,12,15,873.0,127.0,2.7,38.0,979.5,943.82,652.85
2016,7,24,12,30,874.0,127.0,2.7,38.0,986.0,922.87,639.87
2016,7,24,12,45,871.5,128.5,2.75,38.5,983.5,897.49,623.22
2016,7,24,13,0,869.0,130.0,2.8,39.0,981.0,869.72,605.1
2016,7,24,13,15,867.0,129.5,2.8,39.0,971.0,838.31,585.62
2016,7,24,13,30,865.0,129.0,2.8,39.0,961.0,804.73,564.68
2016,7,24,13,45,860.0,128.5,2.85,39.0,943.0,766.79,541.06
2016,7,24,14,0,855.0,128.0,2.9,39.0,925.0,727.11,516.1
2016,7,24,14,15,849.0,126.5,2.9,38.5,900.0,684.34,487.99
2016,7,24,14,30,843.0,125.0,2.9,38.0,875.0,640.25,458.14
2016,7,24,14,45,824.0,130.0,2.9,38.0,840.5,592.82,424.09
2016,7,24,15,0,805.0,135.0,2.9,38.0,806.0,542.08,387.06
2016,7,24,15,15,793.5,132.5,2.9,38.0,768.0,492.22,349.76
2016,7,24,15,30,782.0,130.0,2.9,38.0,730.0,442.5,311.54
2016,7,24,15,45,764.5,128.0,2.9,38.0,686.0,391.27,271.35
2016,7,24,16,0,747.0,126.0,2.9,38.0,642.0,341.26,231.25
2016,7,24,16,15,728.0,122.0,2.9,37.5,594.5,290.63,190.72
2016,7,24,16,30,709.0,118.0,2.9,37.0,547.0,236.31,147.54
2016,7,24,16,45,678.5,115.0,2.95,37.0,495.0,187.95,110.23
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,143.02,78.9
2016,7,24,17,15,614.0,106.0,3.0,36.5,391.0,99.22,54.94
2016,7,24,17,30,580.0,100.0,3.0,36.0,339.0,65.16,47.74
2016,7,24,17,45,528.0,93.0,3.0,36.0,286.0,63.28,46.37
2016,7,24,18,0,476.0,86.0,3.0,36.0,233.0,61.26,44.8
2016,7,24,18,15,411.5,75.0,2.85,35.5,183.5,54.74,39.48
2016,7,24,18,30,347.0,64.0,2.7,35.0,134.0,47.89,33.68
2016,7,24,18,45,252.5,49.0,2.55,34.5,92.0,37.45,24.7
2016,7,24,19,0,158.0,34.0,2.4,34.0,50.0,26.53,14.56
2016,7,24,19,15,79.0,17.0,2.45,33.5,25.0,13.44,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.67,0.0
2016,7,25,6,15,35.0,29.5,2.05,26.0,34.5,59.86,36.5
2016,7,25,6,30,70.0,52.0,2.0,26.0,62.0,107.91,80.33
2016,7,25,6,45,115.0,77.0,2.0,26.5,101.5,166.19,128.96
2016,7,25,7,0,160.0,102.0,2.0,27.0,141.0,227.19,178.86
2016,7,25,7,15,236.0,111.5,2.0,27.0,185.5,301.45,238.81
2016,7,25,7,30,312.0,121.0,2.0,27.0,230.0,373.06,295.22
2016,7,25,7,45,355.5,145.0,2.0,27.5,289.5,444.85,348.51
2016,7,25,8,0,399.0,169.0,2.0,28.0,349.0,531.77,410.66
2016,7,25,8,15,432.5,181.0,1.9,28.0,398.5,585.37,447.61
2016,7,25,8,30,466.0,193.0,1.8,28.0,448.0,639.79,484.28
2016,7,25,8,45,504.0,197.5,1.75,28.5,498.0,690.07,516.68
2016,7,25,9,0,542.0,202.0,1.7,29.0,548.0,740.73,548.49
2016,7,25,9,15,563.0,209.5,1.6,29.5,593.0,778.9,570.36
2016,7,25,9,30,584.0,217.0,1.5,30.0,638.0,820.85,594.07
2016,7,25,9,45,623.5,209.5,1.4,30.5,683.0,858.49,614.99
2016,7,25,10,0,663.0,202.0,1.3,31.0,728.0,894.51,633.58
2016,7,25,10,15,675.5,205.5,1.35,31.5,763.0,913.83,643.44
2016,7,25,10,30,688.0,209.0,1.4,32.0,798.0,930.6,651.93
2016,7,25,10,45,717.0,199.0,1.45,33.0,831.5,946.79,658.8
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,954.58,660.54
2016,7,25,11,15,752.5,191.0,1.65,34.5,887.5,955.75,661.06
2016,7,25,11,30,759.0,193.0,1.8,35.0,910.0,953.9,659.78
2016,7,25,11,45,785.0,178.0,1.95,35.5,930.0,951.27,658.05
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,945.28,654.25
2016,7,25,12,15,812.5,163.5,2.2,36.5,956.5,928.02,643.03
2016,7,25,12,30,814.0,164.0,2.3,37.0,963.0,907.98,630.2
2016,7,25,12,45,819.0,160.5,2.45,37.5,963.0,884.71,615.73
2016,7,25,13,0,824.0,157.0,2.6,38.0,963.0,858.88,599.56
2016,7,25,13,15,822.0,156.5,2.7,38.0,953.5,827.5,580.66
2016,7,25,13,30,820.0,156.0,2.8,38.0,944.0,794.08,560.28
2016,7,25,13,45,473.0,311.0,2.9,38.0,764.0,637.21,451.91
2016,7,25,14,0,126.0,466.0,3.0,38.0,584.0,504.33,355.48
2016,7,25,14,15,465.0,306.5,3.1,38.0,722.5,579.13,413.86
2016,7,25,14,30,804.0,147.0,3.2,38.0,861.0,631.43,453.19
2016,7,25,14,45,567.5,262.0,3.35,38.0,757.0,548.2,391.97
2016,7,25,15,0,331.0,377.0,3.5,38.0,653.0,491.24,349.67
2016,7,25,15,15,350.5,352.5,3.6,37.5,632.0,459.94,328.12
2016,7,25,15,30,370.0,328.0,3.7,37.0,611.0,426.68,304.26
2016,7,25,15,45,185.0,212.5,3.8,37.0,354.0,243.86,174.25
2016,7,25,16,0,0.0,97.0,3.9,37.0,97.0,90.41,63.26
2016,7,25,16,15,130.5,178.0,4.0,36.5,257.0,185.0,131.2
2016,7,25,16,30,261.0,259.0,4.1,36.0,417.0,254.69,177.95
2016,7,25,16,45,214.5,238.5,4.2,35.5,360.5,221.75,155.03
2016,7,25,17,0,168.0,218.0,4.3,35.0,304.0,186.17,131.31
2016,7,25,17,15,84.0,111.5,4.25,34.5,154.5,95.48,66.89
2016,7,25,17,30,0.0,5.0,4.2,34.0,5.0,4.63,0.0
2016,7,25,17,45,0.0,4.0,4.2,33.5,4.0,3.71,0.0
2016,7,25,18,0,0.0,3.0,4.2,33.0,3.0,2.78,0.0
2016,7,25,18,15,0.0,2.5,4.05,32.0,2.5,2.31,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,10.48,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.0,72.04,44.44
2016,7,26,6,30,112.0,52.0,2.3,25.0,67.0,139.16,105.36
2016,7,26,6,45,66.5,69.5,2.4,25.5,79.5,127.03,97.72
2016,7,26,7,0,21.0,87.0,2.5,26.0,92.0,110.16,84.28
2016,7,26,7,15,37.5,109.5,2.5,26.0,121.5,145.82,113.63
2016,7,26,7,30,54.0,132.0,2.5,26.0,151.0,182.44,143.13
2016,7,26,7,45,44.0,150.5,2.55,26.5,168.0,195.19,152.23
2016,7,26,8,0,34.0,169.0,2.6,27.0,185.0,207.09,160.38
2016,7,26,8,15,56.5,200.0,2.6,27.0,229.5,259.86,201.27
2016,7,26,8,30,79.0,231.0,2.6,27.0,274.0,313.54,241.93
2016,7,26,8,45,319.0,212.0,2.65,27.5,411.5,528.54,406.82
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,745.56,562.3
2016,7,26,9,15,346.5,264.5,2.7,28.0,491.0,624.4,469.34
2016,7,26,9,30,134.0,336.0,2.7,28.0,433.0,492.4,368.39
2016,7,26,9,45,120.0,355.5,2.75,28.5,446.5,498.75,371.46
2016,7,26,10,0,106.0,375.0,2.8,29.0,460.0,490.1,363.36
2016,7,26,10,15,390.5,295.0,2.8,29.0,626.5,722.42,533.53
2016,7,26,10,30,675.0,215.0,2.8,29.0,793.0,923.68,671.35
2016,7,26,10,45,465.5,328.5,2.8,29.5,733.5,827.28,598.72
2016,7,26,11,0,256.0,442.0,2.8,30.0,674.0,720.4,519.38
2016,7,26,11,15,233.5,458.5,2.8,30.0,674.5,697.86,503.71
2016,7,26,11,30,211.0,475.0,2.8,30.0,675.0,685.41,494.14
2016,7,26,11,45,179.5,484.5,2.8,30.5,656.0,656.4,472.27
2016,7,26,12,0,148.0,494.0,2.8,31.0,637.0,627.21,450.43
2016,7,26,12,15,207.5,490.5,2.8,31.0,693.5,670.76,481.53
2016,7,26,12,30,267.0,487.0,2.8,31.0,750.0,714.34,511.73
2016,7,26,12,45,514.0,342.0,2.8,31.0,846.0,786.96,567.22
2016,7,26,13,0,761.0,197.0,2.8,31.0,942.0,840.71,607.31
2016,7,26,13,15,758.5,196.5,2.8,31.0,932.5,810.39,587.08
2016,7,26,13,30,756.0,196.0,2.8,31.0,923.0,778.28,566.23
2016,7,26,13,45,756.0,191.5,2.85,31.0,907.0,742.9,542.44
2016,7,26,14,0,756.0,187.0,2.9,31.0,891.0,705.82,517.03
2016,7,26,14,15,749.0,185.0,2.9,30.5,866.5,664.59,488.91
2016,7,26,14,30,742.0,183.0,2.9,30.0,842.0,622.47,459.47
2016,7,26,14,45,619.5,247.5,2.9,30.0,784.0,565.46,416.42
2016,7,26,15,0,497.0,312.0,2.9,30.0,726.0,521.26,382.46
2016,7,26,15,15,490.0,294.5,2.85,30.0,686.5,474.62,347.7
2016,7,26,15,30,483.0,277.0,2.8,30.0,647.0,428.41,312.53
2016,7,26,15,45,584.5,214.0,2.8,30.0,635.0,386.49,278.58
2016,7,26,16,0,686.0,151.0,2.8,30.0,623.0,334.23,234.63
2016,7,26,16,15,665.0,146.0,2.75,29.5,576.0,284.98,194.27
2016,7,26,16,30,644.0,141.0,2.7,29.0,529.0,237.83,155.69
2016,7,26,16,45,594.0,141.5,2.7,29.0,473.5,192.8,121.04
2016,7,26,17,0,544.0,142.0,2.7,29.0,418.0,154.65,95.07
2016,7,26,17,15,514.5,130.5,2.6,28.5,368.0,112.2,70.69
2016,7,26,17,30,485.0,119.0,2.5,28.0,318.0,80.5,62.29
2016,7,26,17,45,465.0,104.5,2.4,28.0,271.5,72.63,55.91
2016,7,26,18,0,445.0,90.0,2.3,28.0,225.0,64.22,48.9
2016,7,26,18,15,379.5,78.0,2.1,27.5,176.5,57.06,42.88
2016,7,26,18,30,314.0,66.0,1.9,27.0,128.0,49.51,36.27
2016,7,26,18,45,229.0,49.5,1.7,26.5,87.0,37.93,26.01
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.79,14.34
2016,7,26,19,15,72.0,16.5,1.5,26.0,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,6.14,0.0
2016,7,27,6,15,44.5,30.0,0.8,24.0,35.5,65.6,39.27
2016,7,27,6,30,88.0,54.0,1.0,24.0,65.0,121.75,91.61
2016,7,27,6,45,153.0,76.5,1.2,24.5,108.0,196.87,154.07
2016,7,27,7,0,218.0,99.0,1.4,25.0,151.0,268.84,213.0
2016,7,27,7,15,135.5,118.0,1.45,25.5,153.5,232.85,184.01
2016,7,27,7,30,53.0,137.0,1.5,26.0,156.0,188.49,147.19
2016,7,27,7,45,68.0,159.5,1.55,26.5,188.0,224.67,175.42
2016,7,27,8,0,83.0,182.0,1.6,27.0,220.0,261.69,203.39
2016,7,27,8,15,118.5,209.5,1.6,27.5,270.5,335.21,258.6
2016,7,27,8,30,154.0,237.0,1.6,28.0,321.0,398.06,304.22
2016,7,27,8,45,150.5,262.5,1.65,28.5,351.0,425.47,322.06
2016,7,27,9,0,147.0,288.0,1.7,29.0,381.0,451.86,339.07
2016,7,27,9,15,256.0,293.5,1.75,29.0,471.0,573.26,426.85
2016,7,27,9,30,365.0,299.0,1.8,29.0,561.0,684.39,504.13
2016,7,27,9,45,272.5,340.0,1.85,29.5,542.0,643.03,470.34
2016,7,27,10,0,180.0,381.0,1.9,30.0,523.0,583.11,425.14
2016,7,27,10,15,314.5,359.5,2.0,30.0,622.5,703.63,510.89
2016,7,27,10,30,449.0,338.0,2.1,30.0,722.0,823.82,592.43
2016,7,27,10,45,341.0,392.0,2.25,30.5,690.0,758.24,544.21
2016,7,27,11,0,233.0,446.0,2.4,31.0,658.0,690.38,495.28
2016,7,27,11,15,467.0,338.0,2.5,31.0,775.0,825.5,592.43
2016,7,27,11,30,701.0,230.0,2.6,31.0,892.0,939.19,670.47
2016,7,27,11,45,495.0,351.5,2.75,31.0,823.0,845.2,604.14
2016,7,27,12,0,289.0,473.0,2.9,31.0,754.0,747.3,534.19
2016,7,27,12,15,346.0,451.5,2.95,31.0,789.5,767.34,549.83
2016,7,27,12,30,403.0,430.0,3.0,31.0,825.0,784.34,562.55
2016,7,27,12,45,525.0,356.0,3.15,31.0,869.5,809.2,583.12
2016,7,27,13,0,647.0,282.0,3.3,31.0,914.0,822.53,595.82
2016,7,27,13,15,644.0,280.5,3.35,31.0,904.5,792.52,575.62
2016,7,27,13,30,641.0,279.0,3.4,31.0,895.0,761.18,554.55
2016,7,27,13,45,639.5,274.5,3.45,31.0,879.0,727.15,531.44
2016,7,27,14,0,638.0,270.0,3.5,31.0,863.0,691.94,507.13
2016,7,27,14,15,525.0,320.0,3.5,31.0,799.5,629.56,461.37
2016,7,27,14,30,412.0,370.0,3.5,31.0,736.0,571.84,418.8
2016,7,27,14,45,532.5,295.0,3.5,31.0,749.5,555.78,408.55
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,525.89,386.97
2016,7,27,15,15,371.0,286.5,3.45,31.0,592.5,410.48,301.62
2016,7,27,15,30,89.0,353.0,3.4,31.0,422.0,339.1,249.63
2016,7,27,15,45,339.5,276.0,3.35,31.0,513.0,350.32,254.96
2016,7,27,16,0,590.0,199.0,3.3,31.0,604.0,341.06,240.97
2016,7,27,16,15,295.0,176.5,3.15,30.5,379.0,211.69,149.3
2016,7,27,16,30,0.0,154.0,3.0,30.0,154.0,139.73,103.88
2016,7,27,16,45,84.5,185.0,2.85,30.0,228.0,170.1,124.27
2016,7,27,17,0,169.0,216.0,2.7,30.0,302.0,183.93,132.14
2016,7,27,17,15,151.5,194.5,2.3,29.5,265.0,154.38,112.77
2016,7,27,17,30,134.0,173.0,1.9,29.0,228.0,130.21,103.0
2016,7,27,17,45,226.5,144.0,1.55,29.0,220.0,105.6,82.98
2016,7,27,18,0,319.0,115.0,1.2,29.0,212.0,86.93,67.58
2016,7,27,18,15,253.0,98.0,1.1,28.5,165.0,75.21,57.84
2016,7,27,18,30,187.0,81.0,1.0,28.0,118.0,63.01,47.34
2016,7,27,18,45,118.0,58.0,0.9,27.5,78.5,46.05,32.55
2016,7,27,19,0,49.0,35.0,0.8,27.0,39.0,29.52,16.91
2016,7,27,19,15,24.5,17.5,0.8,26.5,19.5,16.68,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,92.56,55.96
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,169.48,129.14
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,254.51,200.5
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,338.06,269.28
2016,7,28,7,15,421.5,88.0,2.95,26.0,213.5,405.66,323.96
2016,7,28,7,30,482.0,99.0,3.0,26.0,264.0,477.81,380.35
2016,7,28,7,45,282.0,140.5,3.15,26.5,241.0,383.93,304.18
2016,7,28,8,0,82.0,182.0,3.3,27.0,218.0,261.02,203.67
2016,7,28,8,15,124.0,209.0,3.25,27.5,272.0,339.16,263.8
2016,7,28,8,30,166.0,236.0,3.2,28.0,326.0,407.08,314.16
2016,7,28,8,45,217.0,255.5,3.2,28.5,385.5,475.7,364.18
2016,7,28,9,0,268.0,275.0,3.2,29.0,445.0,560.66,424.38
2016,7,28,9,15,511.5,203.0,3.1,29.0,558.5,722.69,543.57
2016,7,28,9,30,755.0,131.0,3.0,29.0,672.0,882.12,650.67
2016,7,28,9,45,772.5,131.5,2.9,29.5,714.5,909.93,664.24
2016,7,28,10,0,790.0,132.0,2.8,30.0,757.0,935.37,677.13
2016,7,28,10,15,542.5,265.5,2.75,30.5,704.0,840.65,609.57
2016,7,28,10,30,295.0,399.0,2.7,31.0,651.0,723.91,522.23
2016,7,28,10,45,562.0,268.5,2.7,31.5,769.0,863.22,621.7
2016,7,28,11,0,829.0,138.0,2.7,32.0,887.0,974.34,691.91
2016,7,28,11,15,834.0,139.0,2.75,32.0,909.0,973.5,690.08
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,969.5,687.38
2016,7,28,11,45,844.5,139.5,2.85,32.0,946.5,961.4,682.19
2016,7,28,12,0,850.0,139.0,2.9,32.0,962.0,950.19,675.17
2016,7,28,12,15,851.5,139.0,2.95,32.0,968.0,932.66,664.2
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,912.34,651.51
2016,7,28,12,45,852.5,139.0,3.1,32.5,972.5,887.6,635.02
2016,7,28,13,0,852.0,139.0,3.2,33.0,971.0,860.44,616.95
2016,7,28,13,15,850.0,138.5,3.25,33.0,961.5,829.29,597.18
2016,7,28,13,30,848.0,138.0,3.3,33.0,952.0,796.0,575.9
2016,7,28,13,45,844.5,137.0,3.4,33.0,934.5,759.1,552.27
2016,7,28,14,0,841.0,136.0,3.5,33.0,917.0,720.4,526.83
2016,7,28,14,15,835.0,134.5,3.55,32.5,892.0,677.94,497.91
2016,7,28,14,30,829.0,133.0,3.6,32.0,867.0,634.19,467.29
2016,7,28,14,45,820.5,131.0,3.7,32.0,835.0,587.48,432.91
2016,7,28,15,0,812.0,129.0,3.8,32.0,803.0,536.38,394.55
2016,7,28,15,15,510.0,245.0,3.8,31.5,661.5,442.96,324.86
2016,7,28,15,30,208.0,361.0,3.8,31.0,520.0,388.31,284.97
2016,7,28,15,45,415.0,275.0,3.85,31.0,567.5,370.4,268.85
2016,7,28,16,0,622.0,189.0,3.9,31.0,615.0,341.98,241.27
2016,7,28,16,15,626.0,169.0,3.85,30.5,571.0,290.56,199.08
2016,7,28,16,30,630.0,149.0,3.8,30.0,527.0,238.72,156.42
2016,7,28,16,45,451.0,176.5,3.8,30.0,434.5,196.36,129.37
2016,7,28,17,0,272.0,204.0,3.8,30.0,342.0,177.58,123.49
2016,7,28,17,15,264.0,180.0,3.65,29.5,301.0,141.52,100.43
2016,7,28,17,30,256.0,156.0,3.5,29.0,260.0,112.79,88.87
2016,7,28,17,45,237.0,134.0,3.35,28.5,219.0,99.04,77.89
2016,7,28,18,0,218.0,112.0,3.2,28.0,178.0,84.61,66.05
2016,7,28,18,15,186.5,91.0,3.0,27.5,139.5,70.17,53.91
2016,7,28,18,30,155.0,70.0,2.8,27.0,101.0,55.11,40.93
2016,7,28,18,45,106.0,50.0,2.6,26.5,68.0,40.16,27.78
2016,7,28,19,0,57.0,30.0,2.4,26.0,35.0,25.79,13.9
2016,7,28,19,15,28.5,15.0,2.4,26.0,17.5,14.3,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,14.45,0.0
2016,7,29,6,15,107.0,27.5,1.95,24.0,40.5,98.0,58.08
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,186.13,142.29
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.0,258.78,204.31
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,339.51,270.94
2016,7,29,7,15,218.0,103.5,2.45,25.0,158.5,278.67,222.66
2016,7,29,7,30,68.0,132.0,2.5,25.0,155.0,192.78,152.02
2016,7,29,7,45,322.5,122.0,2.6,25.5,261.5,404.8,322.81
2016,7,29,8,0,577.0,112.0,2.7,26.0,368.0,608.44,477.22
2016,7,29,8,15,609.5,118.0,2.7,26.0,420.0,661.43,512.77
2016,7,29,8,30,642.0,124.0,2.7,26.0,472.0,714.59,548.57
2016,7,29,8,45,667.5,129.0,2.75,26.5,522.0,760.26,577.55
2016,7,29,9,0,693.0,134.0,2.8,27.0,572.0,805.04,605.45
2016,7,29,9,15,438.0,234.0,2.75,27.0,519.0,689.03,518.9
2016,7,29,9,30,183.0,334.0,2.7,27.0,466.0,536.67,402.86
2016,7,29,9,45,105.5,319.0,2.7,27.5,396.0,444.02,333.27
2016,7,29,10,0,28.0,304.0,2.7,28.0,326.0,336.31,251.17
2016,7,29,10,15,70.0,358.5,2.65,28.5,417.0,433.93,322.66
2016,7,29,10,30,112.0,413.0,2.6,29.0,508.0,544.16,399.72
2016,7,29,10,45,99.0,423.5,2.55,29.5,510.0,525.8,384.37
2016,7,29,11,0,86.0,434.0,2.5,30.0,512.0,519.97,378.46
2016,7,29,11,15,57.5,403.5,2.35,30.0,456.5,456.36,332.53
2016,7,29,11,30,29.0,373.0,2.2,30.0,401.0,394.1,287.39
2016,7,29,11,45,205.5,401.0,2.1,30.5,599.5,598.13,433.97
2016,7,29,12,0,382.0,429.0,2.0,31.0,798.0,792.38,563.28
2016,7,29,12,15,302.0,462.0,1.85,31.0,755.5,735.81,521.07
2016,7,29,12,30,222.0,495.0,1.7,31.0,713.0,676.99,479.39
2016,7,29,12,45,310.0,461.5,1.6,31.5,764.5,713.67,504.54
2016,7,29,13,0,398.0,428.0,1.5,32.0,816.0,742.37,523.1
2016,7,29,13,15,625.0,282.0,1.45,32.0,884.0,776.96,550.89
2016,7,29,13,30,852.0,136.0,1.4,32.0,952.0,796.54,565.72
2016,7,29,13,45,853.0,131.5,1.4,32.5,936.0,759.83,541.14
2016,7,29,14,0,854.0,127.0,1.4,33.0,920.0,721.0,515.53
2016,7,29,14,15,566.5,275.0,1.5,33.0,795.0,615.38,440.6
2016,7,29,14,30,279.0,423.0,1.6,33.0,670.0,535.97,382.64
2016,7,29,14,45,248.5,412.0,1.7,33.0,626.0,490.89,352.14
2016,7,29,15,0,218.0,401.0,1.8,33.0,582.0,455.11,327.35
2016,7,29,15,15,377.0,329.5,1.9,33.0,624.5,452.04,325.47
2016,7,29,15,30,536.0,258.0,2.0,33.0,667.0,433.32,310.22
2016,7,29,15,45,635.0,195.5,2.1,33.0,651.0,386.96,273.46
2016,7,29,16,0,734.0,133.0,2.2,33.0,635.0,336.53,231.32
2016,7,29,16,15,714.5,128.5,2.25,33.0,587.5,280.41,185.89
2016,7,29,16,30,695.0,124.0,2.3,33.0,540.0,231.23,145.85
2016,7,29,16,45,675.0,117.0,2.35,33.0,490.0,182.15,107.55
2016,7,29,17,0,655.0,110.0,2.4,33.0,440.0,135.38,74.89
2016,7,29,17,15,621.0,103.5,2.15,32.5,387.0,90.88,51.88
2016,7,29,17,30,587.0,97.0,1.9,32.0,334.0,63.5,47.23
2016,7,29,17,45,544.5,88.0,1.7,31.5,282.0,59.92,44.53
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,56.03,41.44
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,50.46,36.86
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,43.56,30.93
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,33.76,22.28
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,23.51,11.86
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,14.3,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,14.73,0.0
2016,7,30,6,15,111.5,27.0,2.25,24.0,40.5,98.99,56.71
2016,7,30,6,30,206.0,46.0,2.4,24.0,72.0,189.29,144.59
2016,7,30,6,45,303.5,58.5,2.6,24.5,118.5,266.95,210.98
2016,7,30,7,0,401.0,71.0,2.8,25.0,165.0,354.21,283.12
2016,7,30,7,15,461.5,80.5,2.8,25.5,216.5,421.65,337.18
2016,7,30,7,30,522.0,90.0,2.8,26.0,268.0,499.44,396.78
2016,7,30,7,45,574.0,95.0,2.85,27.0,322.5,564.61,444.11
2016,7,30,8,0,626.0,100.0,2.9,28.0,377.0,632.04,490.45
2016,7,30,8,15,657.0,105.5,2.85,28.5,429.5,684.82,524.97
2016,7,30,8,30,688.0,111.0,2.8,29.0,482.0,737.62,558.6
2016,7,30,8,45,464.5,194.5,2.75,29.5,456.5,650.42,491.33
2016,7,30,9,0,241.0,278.0,2.7,30.0,431.0,539.54,404.66
2016,7,30,9,15,509.5,200.0,2.65,30.5,555.0,716.8,534.54
2016,7,30,9,30,778.0,122.0,2.6,31.0,679.0,892.8,649.93
2016,7,30,9,45,795.0,122.5,2.55,31.5,721.5,920.51,663.13
2016,7,30,10,0,812.0,123.0,2.5,32.0,764.0,945.78,675.9
2016,7,30,10,15,822.0,125.5,2.5,32.0,800.0,955.13,680.34
2016,7,30,10,30,832.0,128.0,2.5,32.0,836.0,970.2,688.65
2016,7,30,10,45,843.0,127.0,2.5,32.5,866.5,979.55,692.0
2016,7,30,11,0,854.0,126.0,2.5,33.0,897.0,985.84,693.57
2016,7,30,11,15,859.0,127.0,2.55,33.5,919.0,985.03,691.32
2016,7,30,11,30,864.0,128.0,2.6,34.0,941.0,980.99,687.24
2016,7,30,11,45,877.5,121.0,2.65,34.5,958.0,974.1,681.54
2016,7,30,12,0,891.0,114.0,2.7,35.0,975.0,963.95,673.94
2016,7,30,12,15,892.5,114.5,2.8,35.0,981.5,946.48,663.64
2016,7,30,12,30,894.0,115.0,2.9,35.0,988.0,926.03,651.51
2016,7,30,12,45,894.5,114.0,3.0,35.0,986.5,900.48,636.1
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,872.29,618.94
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,839.95,598.69
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,805.31,576.83
2016,7,30,13,45,887.0,111.5,3.3,35.5,947.5,766.98,551.44
2016,7,30,14,0,883.0,111.0,3.4,36.0,930.0,726.75,524.62
2016,7,30,14,15,877.5,109.5,3.45,36.0,904.5,682.92,494.53
2016,7,30,14,30,872.0,108.0,3.5,36.0,879.0,637.65,462.34
2016,7,30,14,45,864.0,107.0,3.55,36.0,847.0,590.13,427.72
2016,7,30,15,0,856.0,106.0,3.6,36.0,815.0,541.8,391.58
2016,7,30,15,15,846.0,104.0,3.65,35.5,776.5,491.08,353.46
2016,7,30,15,30,836.0,102.0,3.7,35.0,738.0,440.17,313.95
2016,7,30,15,45,821.0,100.5,3.75,35.0,693.5,387.85,271.67
2016,7,30,16,0,806.0,99.0,3.8,35.0,649.0,329.97,224.53
2016,7,30,16,15,788.5,96.0,3.75,34.5,600.5,277.22,181.03
2016,7,30,16,30,771.0,93.0,3.7,34.0,552.0,226.05,139.03
2016,7,30,16,45,745.5,90.0,3.7,34.0,500.0,175.46,99.45
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,127.74,66.61
2016,7,30,17,15,688.0,82.5,3.45,33.5,394.5,76.44,39.64
2016,7,30,17,30,656.0,78.0,3.2,33.0,341.0,49.63,35.61
2016,7,30,17,45,609.0,72.5,3.0,32.5,287.5,48.06,34.52
2016,7,30,18,0,562.0,67.0,2.8,32.0,234.0,46.39,33.24
2016,7,30,18,15,494.5,58.5,2.55,31.0,183.0,42.07,29.69
2016,7,30,18,30,427.0,50.0,2.3,30.0,132.0,37.48,25.71
2016,7,30,18,45,323.5,38.5,2.1,29.5,89.0,29.83,18.86
2016,7,30,19,0,220.0,27.0,1.9,29.0,46.0,21.7,10.11
2016,7,30,19,15,110.0,13.5,1.9,28.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,20.67,0.0
2016,7,31,6,15,146.0,25.0,3.4,25.0,41.5,120.51,67.02
2016,7,31,6,30,263.0,41.0,3.5,25.0,74.0,211.38,161.35
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,298.38,235.73
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,394.43,315.03
2016,7,31,7,15,546.0,64.5,3.8,26.5,223.5,462.32,369.49
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,533.95,424.54
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,597.66,470.69
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,660.7,514.43
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,711.41,547.85
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,761.71,580.19
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,803.64,606.21
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,844.07,630.83
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,870.56,645.45
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,902.57,663.75
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,928.18,677.87
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,951.15,690.25
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,967.85,699.7
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,981.5,707.29
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,989.45,710.15
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,994.15,711.07
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,993.05,708.13
