Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,988.61,703.22
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,979.32,695.65
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,966.77,686.13
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,948.23,674.3
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,926.69,660.6
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,900.54,642.61
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,871.76,622.97
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,839.62,602.38
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,805.13,580.14
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,765.86,554.56
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,724.79,527.57
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,681.48,497.22
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,636.68,464.7
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,587.27,428.01
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,538.25,390.8
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,488.3,352.87
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,432.99,309.99
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,380.82,267.68
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,329.8,225.45
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,277.89,182.66
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,227.71,141.56
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,173.15,99.19
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,126.62,67.43
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,81.35,45.08
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,56.98,41.71
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,55.05,40.32
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,52.97,38.73
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,48.13,34.74
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,42.14,29.55
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,32.67,21.13
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,22.77,10.52
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,72.76,36.65
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,145.92,110.15
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,244.02,192.82
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,346.74,277.88
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,416.66,334.5
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,496.11,396.24
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,569.5,450.87
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,646.1,504.74
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,700.11,540.94
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,754.13,576.38
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,797.44,602.34
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,844.36,630.28
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,879.86,650.99
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,913.27,670.13
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,941.17,685.45
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,958.04,693.47
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,975.78,702.18
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,990.51,708.98
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,999.04,711.87
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,1004.35,712.85
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,1003.41,711.46
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,999.15,708.12
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,989.61,700.38
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,976.83,690.72
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,959.02,679.15
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,938.21,665.75
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,912.73,648.04
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,884.59,628.7
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,851.43,607.41
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,815.99,584.56
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,777.1,559.29
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,736.2,532.51
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,691.54,501.13
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,645.47,468.01
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,597.5,432.78
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,548.57,395.94
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,496.58,355.91
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,444.45,314.73
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,391.09,271.74
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,331.98,223.79
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,278.37,179.86
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,226.38,137.56
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,174.58,97.5
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,125.49,64.4
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,78.62,42.47
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,49.89,35.68
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,47.95,34.27
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,45.86,32.64
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,41.91,29.4
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,37.76,25.78
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,30.1,18.94
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,21.21,9.02
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,97.84,48.05
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,194.25,147.73
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,280.09,221.0
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,382.26,304.65
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,451.63,360.28
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,524.88,416.65
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,592.26,465.14
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,662.28,512.77
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,710.18,543.68
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,761.42,576.21
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,806.8,604.11
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,851.04,630.74
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,877.64,644.85
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,909.76,662.6
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,936.24,676.42
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,960.11,688.48
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,976.3,695.58
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,989.41,700.81
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,997.74,703.49
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,1002.8,704.26
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,1001.07,700.94
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,995.98,695.71
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,985.11,687.41
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,970.98,677.24
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,952.73,665.99
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,931.46,652.91
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,905.06,636.58
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,876.0,618.53
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,843.17,597.98
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,807.99,575.78
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,768.64,549.73
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,727.37,522.24
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,683.33,493.02
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,637.83,461.56
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,589.5,426.27
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,540.28,389.4
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,488.82,349.82
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,437.15,309.01
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,384.01,266.19
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,331.42,222.91
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,271.44,174.3
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,219.39,131.91
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,167.74,92.23
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,118.72,59.52
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,71.89,38.09
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,50.49,36.18
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,43.94,30.95
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,42.02,29.45
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,38.29,26.38
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,34.37,22.95
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,27.47,16.72
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,20.17,7.78
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,108.06,49.2
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,222.92,168.29
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,306.1,239.68
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,398.49,315.47
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,466.83,369.65
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,539.01,424.23
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,601.09,467.18
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,662.04,507.28
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,713.71,540.46
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,765.02,572.55
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,808.27,598.42
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,850.1,622.9
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,876.87,636.74
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,909.07,654.05
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,935.01,667.5
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,958.2,679.18
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,974.91,686.79
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,988.53,692.56
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,996.42,695.34
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,1001.0,696.23
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,999.27,694.81
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,994.16,691.48
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,984.26,683.89
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,971.07,674.42
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,952.28,662.97
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,930.49,649.71
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,904.03,632.52
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,874.92,613.63
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,842.02,593.26
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,806.77,571.24
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,768.1,547.03
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,727.42,521.23
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,683.23,490.94
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,637.57,458.59
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,588.92,423.3
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,539.61,386.58
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,488.2,348.1
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,436.61,308.2
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,383.14,265.25
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,330.25,221.83
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,270.26,173.3
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,218.26,131.06
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,166.95,91.57
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,118.17,59.28
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,71.06,38.32
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,46.53,32.76
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,44.79,31.51
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,42.92,30.05
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,38.82,26.68
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,34.5,22.91
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,27.14,16.31
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,19.34,6.62
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,116.35,48.66
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,235.36,178.2
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,316.97,248.78
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,407.59,323.05
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,475.5,377.27
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,547.17,431.89
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,604.22,471.25
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,666.28,512.66
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,716.9,545.39
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,767.07,577.02
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,809.47,602.61
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,842.82,621.69
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,876.88,641.06
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,908.73,658.74
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,933.51,671.68
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,955.43,682.77
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,972.68,690.9
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,986.82,697.13
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,992.92,698.75
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,995.62,698.42
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,993.77,696.84
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,988.6,693.33
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,978.22,685.57
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,964.58,675.89
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,946.35,664.51
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,925.14,651.3
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,898.11,633.32
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,868.63,613.78
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,835.77,593.06
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,800.67,570.76
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,711.76,508.77
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,634.87,451.9
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,639.09,458.78
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,630.57,455.02
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,583.08,420.17
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,534.9,384.09
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,484.1,345.86
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,428.03,302.76
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,375.49,260.39
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,323.5,217.61
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,270.94,174.64
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,220.11,133.57
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,169.0,94.44
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,120.19,62.25
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,68.74,38.02
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,51.63,36.96
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,48.26,34.38
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,44.6,31.44
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,40.17,27.79
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,35.49,23.71
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,27.26,16.36
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,18.5,5.42
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,112.16,40.92
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,226.82,170.39
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,306.98,239.96
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,395.73,313.04
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,465.14,368.31
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,538.52,424.07
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,600.56,468.15
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,664.19,511.38
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,712.88,542.39
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,764.79,574.83
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,808.89,601.07
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,851.57,625.83
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,886.41,644.95
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,911.07,657.24
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,936.78,670.17
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,959.75,681.25
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,976.25,690.11
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,989.67,697.19
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,997.45,699.44
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,1001.89,699.8
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,999.96,698.31
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,994.67,694.91
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,982.25,685.81
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,966.61,674.88
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,947.84,663.47
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,926.11,650.26
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,899.4,632.93
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,870.16,613.99
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,836.76,593.23
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,801.12,570.89
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,761.64,546.08
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,720.43,519.41
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,676.4,489.8
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,631.02,458.39
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,581.63,422.17
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,529.02,382.89
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,477.98,343.74
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,427.14,303.65
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,309.04,219.31
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,250.92,182.68
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,242.32,166.62
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,216.46,133.06
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,166.54,107.01
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,170.01,123.72
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,114.62,79.9
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,60.7,44.78
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,57.35,42.25
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,53.74,39.35
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,48.04,34.53
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,40.87,28.25
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,30.13,18.65
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.9,4.81
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,93.59,27.93
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,191.56,143.63
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,267.96,210.25
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,358.02,284.79
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,427.89,341.08
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,501.94,398.28
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,565.02,444.12
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,630.11,488.5
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,682.41,522.8
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,734.69,556.18
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,776.47,581.72
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,821.11,608.78
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,856.8,629.06
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,890.43,647.73
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,917.16,660.66
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,933.0,666.51
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,951.05,675.25
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,966.12,682.11
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,974.09,684.59
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,978.85,685.22
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,977.86,683.82
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,973.6,680.57
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,963.67,672.89
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,950.58,663.38
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,933.01,652.22
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,912.51,639.3
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,886.17,621.74
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,857.36,602.66
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,825.3,582.45
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,791.01,560.72
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,752.52,536.34
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,712.33,509.89
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,668.95,479.52
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,624.26,447.63
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,576.45,412.96
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,524.3,374.47
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,473.28,336.32
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,422.39,297.08
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,370.03,255.25
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,318.69,213.43
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,266.66,171.37
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,211.28,127.46
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,161.76,90.26
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,115.2,60.58
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,70.46,42.22
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,57.8,42.03
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,55.11,40.02
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,52.22,37.73
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,46.43,32.95
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,39.38,26.86
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,29.38,17.93
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,18.94,3.75
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,11.44,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,85.7,19.24
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,174.37,129.47
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,255.36,199.45
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,347.37,275.56
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,421.8,335.22
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,497.19,393.29
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,563.52,441.72
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,632.35,488.86
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,685.11,523.24
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,737.87,556.66
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,780.5,581.25
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,826.13,607.27
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,861.34,626.37
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,894.47,643.76
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,921.63,657.34
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,937.98,663.92
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,955.05,671.45
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,969.13,677.11
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,977.55,679.33
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,982.76,679.71
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,981.74,678.78
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,977.43,676.0
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,967.86,668.72
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,955.09,659.61
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,936.4,648.33
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,914.77,635.29
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,888.99,618.7
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,860.59,600.44
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,827.63,580.16
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,792.42,558.32
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,753.91,534.37
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,713.49,508.54
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,669.25,477.89
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,623.65,445.61
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,575.16,410.57
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,526.62,374.58
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,471.25,333.6
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,420.01,294.18
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,367.05,251.9
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,315.1,209.62
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,262.98,167.52
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,212.74,127.51
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,157.81,86.57
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,110.96,57.23
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,65.73,39.54
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,54.94,39.51
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,52.48,37.69
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,49.86,35.62
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,44.85,31.4
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,39.57,26.73
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,28.24,16.76
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,17.34,1.62
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,67.77,8.63
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,141.9,104.22
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,230.57,179.49
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,319.85,253.26
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,389.97,309.78
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,465.23,368.04
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,537.99,421.34
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,609.33,471.39
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,663.2,506.9
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,717.24,541.57
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,764.9,569.77
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,811.85,596.73
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,843.47,614.09
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,877.75,633.07
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,905.27,647.75
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,930.28,660.77
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,948.17,669.26
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,963.12,675.98
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,971.44,678.65
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,976.59,679.5
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,906.29,633.93
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,824.34,575.66
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,894.35,626.1
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,944.87,656.97
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,926.84,645.07
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,905.98,631.99
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,879.81,614.63
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,851.25,595.8
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,818.66,575.34
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,783.96,553.44
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,745.33,528.85
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,705.21,501.75
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,660.85,472.1
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,615.56,441.0
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,567.3,406.05
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,518.92,370.13
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,468.35,331.78
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,418.11,292.65
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,366.71,251.94
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,311.4,207.77
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,260.19,166.78
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,211.15,128.14
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,163.06,93.0
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,118.41,65.6
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,75.7,49.25
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,67.5,49.98
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,63.63,46.93
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,58.67,42.84
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,50.83,36.29
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,42.6,29.15
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,30.27,18.26
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,18.28,0.3
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,84.07,4.21
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,173.58,127.46
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,253.8,197.17
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,348.07,274.82
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,419.13,331.9
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,494.49,389.95
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,560.61,438.89
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,629.19,486.68
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,682.27,521.54
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,735.4,555.5
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,778.6,580.57
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,824.85,607.08
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,860.71,627.29
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,894.47,645.88
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,922.04,660.23
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,938.95,667.69
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,956.07,675.38
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,970.16,681.17
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,978.49,683.83
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,983.62,684.65
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,982.56,683.61
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,978.17,680.67
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,969.83,674.37
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,958.19,666.12
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,939.72,655.08
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,918.22,642.17
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,891.99,624.92
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,863.03,605.95
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,829.89,585.25
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,794.38,562.9
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,755.1,538.09
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,713.85,511.56
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,612.91,437.84
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,538.57,382.2
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,538.65,384.99
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,524.76,374.87
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,472.85,335.5
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,420.82,294.93
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,367.66,251.94
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,315.17,208.7
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,255.02,160.17
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,203.03,118.48
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,151.52,80.27
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,102.97,50.73
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,56.69,40.71
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,45.74,32.01
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,43.94,30.68
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,42.04,29.17
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,37.89,25.65
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,33.55,21.76
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,25.19,14.16
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.81,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,9.53,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,83.41,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,173.2,127.09
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,251.52,195.79
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,340.06,269.23
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,413.71,328.52
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,489.2,386.91
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,555.17,436.14
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,623.53,484.58
2016,8,10,8,15,663.5,99.5,3.4,29.5,416.5,676.77,519.96
2016,8,10,8,30,695.0,105.0,3.4,30.0,470.0,730.05,554.48
2016,8,10,8,45,722.5,107.5,3.45,31.0,521.5,775.84,582.03
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,817.08,605.89
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.0,852.5,626.15
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,885.84,644.77
2016,8,10,9,45,799.0,119.0,3.35,33.5,709.5,913.25,659.29
2016,8,10,10,0,814.0,121.0,3.3,34.0,752.0,938.09,672.06
2016,8,10,10,15,823.5,123.0,3.25,34.5,788.5,946.39,674.17
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,960.18,680.01
2016,8,10,10,45,841.5,126.0,3.2,35.5,854.5,968.85,682.97
2016,8,10,11,0,850.0,127.0,3.2,36.0,884.0,974.34,684.08
2016,8,10,11,15,855.0,128.0,3.2,36.5,906.5,973.15,681.13
2016,8,10,11,30,860.0,129.0,3.2,37.0,929.0,968.7,676.34
2016,8,10,11,45,864.5,129.0,3.2,37.5,943.5,959.52,668.75
2016,8,10,12,0,869.0,129.0,3.2,38.0,958.0,947.15,659.35
2016,8,10,12,15,870.0,129.0,3.25,38.0,964.0,928.42,647.78
2016,8,10,12,30,871.0,129.0,3.3,38.0,970.0,906.78,634.46
2016,8,10,12,45,870.5,129.0,3.4,38.5,968.0,881.05,617.53
