Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,0,870.0,129.0,3.5,39.0,966.0,852.74,598.97
2016,8,10,13,15,868.0,128.5,3.55,39.0,955.5,820.31,578.7
2016,8,10,13,30,866.0,128.0,3.6,39.0,945.0,785.62,556.86
2016,8,10,13,45,862.5,126.5,3.65,39.0,927.0,746.84,532.17
2016,8,10,14,0,859.0,125.0,3.7,39.0,909.0,706.18,505.19
2016,8,10,14,15,852.5,123.5,3.7,39.0,883.0,661.87,474.2
2016,8,10,14,30,846.0,122.0,3.7,39.0,857.0,616.27,441.63
2016,8,10,14,45,838.0,120.0,3.75,39.0,824.0,568.33,406.75
2016,8,10,15,0,830.0,118.0,3.8,39.0,791.0,519.64,370.37
2016,8,10,15,15,819.0,115.5,3.8,38.5,751.5,468.63,331.99
2016,8,10,15,30,808.0,113.0,3.8,38.0,712.0,412.21,288.61
2016,8,10,15,45,793.5,110.0,3.85,38.0,667.5,359.3,246.06
2016,8,10,16,0,779.0,107.0,3.9,38.0,623.0,307.27,203.43
2016,8,10,16,15,759.5,103.0,3.9,37.5,573.5,254.38,160.58
2016,8,10,16,30,740.0,99.0,3.9,37.0,524.0,203.37,120.06
2016,8,10,16,45,622.5,121.0,3.9,37.0,454.5,157.09,89.78
2016,8,10,17,0,505.0,143.0,3.9,37.0,385.0,130.23,79.09
2016,8,10,17,15,487.5,126.0,3.8,36.5,335.5,86.53,64.87
2016,8,10,17,30,470.0,109.0,3.7,36.0,286.0,75.06,55.94
2016,8,10,17,45,433.0,94.5,3.65,36.0,236.5,66.8,49.32
2016,8,10,18,0,396.0,80.0,3.6,36.0,187.0,58.01,42.11
2016,8,10,18,15,335.5,65.5,3.35,35.5,141.5,48.65,34.31
2016,8,10,18,30,275.0,51.0,3.1,35.0,96.0,38.79,25.85
2016,8,10,18,45,176.5,35.0,2.9,34.5,59.5,27.16,15.49
2016,8,10,19,0,78.0,19.0,2.7,34.0,23.0,15.89,0.0
2016,8,10,19,15,39.0,9.5,2.75,33.5,11.5,9.05,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,13.5,17.0,2.9,26.5,18.5,24.4,0.0
2016,8,11,6,30,27.0,34.0,3.0,27.0,37.0,53.49,35.3
2016,8,11,6,45,63.0,56.0,3.2,27.5,68.0,108.66,81.56
2016,8,11,7,0,99.0,78.0,3.4,28.0,99.0,157.75,122.51
2016,8,11,7,15,119.5,101.0,3.45,28.5,134.0,200.71,157.58
2016,8,11,7,30,140.0,124.0,3.5,29.0,169.0,244.71,192.5
2016,8,11,7,45,218.5,142.0,3.55,30.0,227.5,337.83,264.94
2016,8,11,8,0,297.0,160.0,3.6,31.0,286.0,425.13,330.51
2016,8,11,8,15,373.5,168.5,3.55,31.5,349.0,518.15,398.49
2016,8,11,8,30,450.0,177.0,3.5,32.0,412.0,602.32,458.06
2016,8,11,8,45,607.5,138.5,3.45,33.0,492.0,712.28,534.25
2016,8,11,9,0,765.0,100.0,3.4,34.0,572.0,818.08,601.66
2016,8,11,9,15,782.0,103.0,3.3,34.5,619.0,853.28,620.82
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,886.39,638.74
2016,8,11,9,45,812.0,109.0,3.1,35.5,708.0,905.26,647.2
2016,8,11,10,0,825.0,112.0,3.0,36.0,750.0,929.55,659.18
2016,8,11,10,15,834.5,114.0,2.95,36.5,786.5,946.53,666.73
2016,8,11,10,30,844.0,116.0,2.9,37.0,823.0,960.49,672.46
2016,8,11,10,45,849.5,118.0,2.85,37.5,852.0,967.38,673.85
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,971.04,673.39
2016,8,11,11,15,860.0,121.5,2.85,38.0,903.0,970.4,672.64
2016,8,11,11,30,865.0,123.0,2.9,38.0,925.0,966.46,670.0
2016,8,11,11,45,860.0,129.0,2.95,38.5,937.5,954.08,660.86
2016,8,11,12,0,855.0,135.0,3.0,39.0,950.0,938.55,649.94
2016,8,11,12,15,856.0,135.5,3.1,39.0,956.0,920.41,639.19
2016,8,11,12,30,857.0,136.0,3.2,39.0,962.0,899.4,626.64
2016,8,11,12,45,851.0,140.0,3.3,39.5,958.5,872.72,609.19
2016,8,11,13,0,845.0,144.0,3.4,40.0,955.0,843.7,590.26
2016,8,11,13,15,624.0,276.5,3.5,40.0,871.5,759.44,533.65
2016,8,11,13,30,403.0,409.0,3.6,40.0,788.0,681.74,477.57
2016,8,11,13,45,611.0,278.5,3.7,40.0,841.0,694.86,491.61
2016,8,11,14,0,819.0,148.0,3.8,40.0,894.0,696.11,496.19
2016,8,11,14,15,812.0,146.5,3.85,39.5,868.0,652.01,466.35
2016,8,11,14,30,805.0,145.0,3.9,39.0,842.0,606.84,435.16
2016,8,11,14,45,793.0,144.5,3.95,39.0,808.5,558.89,400.22
2016,8,11,15,0,781.0,144.0,4.0,39.0,775.0,510.73,364.24
2016,8,11,15,15,584.0,226.0,4.0,38.5,684.5,443.32,314.75
2016,8,11,15,30,387.0,308.0,4.0,38.0,594.0,403.02,285.51
2016,8,11,15,45,404.0,280.5,4.0,38.0,562.5,362.64,254.52
2016,8,11,16,0,421.0,253.0,4.0,38.0,531.0,313.73,216.61
2016,8,11,16,15,552.0,186.5,3.95,37.5,520.5,266.28,175.82
2016,8,11,16,30,683.0,120.0,3.9,37.0,510.0,202.22,121.26
2016,8,11,16,45,660.5,112.5,3.85,37.0,459.0,153.02,85.32
2016,8,11,17,0,638.0,105.0,3.8,37.0,408.0,106.49,57.43
2016,8,11,17,15,600.0,98.5,3.65,36.5,354.5,63.44,46.2
2016,8,11,17,30,562.0,92.0,3.5,36.0,301.0,61.75,45.1
2016,8,11,17,45,511.5,82.5,3.4,36.0,249.0,57.59,41.79
2016,8,11,18,0,461.0,73.0,3.3,36.0,197.0,53.11,38.1
2016,8,11,18,15,383.0,62.0,2.95,35.5,148.0,46.15,32.24
2016,8,11,18,30,305.0,51.0,2.6,35.0,99.0,38.92,25.92
2016,8,11,18,45,194.5,34.5,2.3,34.5,61.0,26.84,15.1
2016,8,11,19,0,84.0,18.0,2.0,34.0,23.0,14.21,0.0
2016,8,11,19,15,42.0,9.0,2.05,33.5,11.5,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,61.92,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,132.01,94.57
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,220.25,170.2
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,309.1,243.73
2016,8,12,7,15,401.5,81.5,3.55,28.5,191.5,379.65,300.89
2016,8,12,7,30,469.0,93.0,3.6,29.0,242.0,455.58,360.04
2016,8,12,7,45,527.0,99.0,3.65,30.0,297.0,528.18,413.61
2016,8,12,8,0,585.0,105.0,3.7,31.0,352.0,599.4,464.17
2016,8,12,8,15,619.0,111.0,3.65,31.5,405.0,653.64,500.33
2016,8,12,8,30,653.0,117.0,3.6,32.0,458.0,708.13,535.67
2016,8,12,8,45,682.5,120.0,3.6,33.0,509.5,755.01,563.88
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,801.15,590.91
2016,8,12,9,15,730.5,127.0,3.4,34.5,607.5,837.33,610.92
2016,8,12,9,30,749.0,131.0,3.2,35.0,654.0,867.33,626.44
2016,8,12,9,45,762.5,134.5,3.05,36.0,696.0,894.28,638.66
2016,8,12,10,0,776.0,138.0,2.9,37.0,738.0,918.67,648.97
2016,8,12,10,15,786.5,140.5,2.7,37.5,774.0,936.3,655.79
2016,8,12,10,30,797.0,143.0,2.5,38.0,810.0,951.0,660.66
2016,8,12,10,45,802.0,146.5,2.35,38.5,838.5,958.29,661.33
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,962.4,660.11
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,961.66,658.42
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,957.71,654.94
2016,8,12,11,45,795.0,172.5,2.05,39.5,919.0,941.36,642.73
2016,8,12,12,0,772.0,192.0,2.0,40.0,927.0,921.89,628.88
2016,8,12,12,15,773.5,192.5,2.05,40.0,933.0,904.24,618.55
2016,8,12,12,30,775.0,193.0,2.1,40.0,939.0,883.89,606.55
2016,8,12,12,45,769.0,196.5,2.15,40.0,935.5,857.24,590.66
2016,8,12,13,0,763.0,200.0,2.2,40.0,932.0,828.52,573.45
2016,8,12,13,15,760.0,199.0,2.2,40.0,921.5,796.33,553.6
2016,8,12,13,30,757.0,198.0,2.2,40.0,911.0,762.35,531.82
2016,8,12,13,45,749.0,198.5,2.25,40.0,892.0,724.36,507.15
2016,8,12,14,0,741.0,199.0,2.3,40.0,873.0,684.16,480.56
2016,8,12,14,15,428.5,311.5,2.25,40.0,699.0,544.9,383.17
2016,8,12,14,30,116.0,424.0,2.2,40.0,525.0,436.11,305.39
2016,8,12,14,45,393.5,315.5,2.2,40.0,637.0,478.94,337.59
2016,8,12,15,0,671.0,207.0,2.2,40.0,749.0,502.62,353.0
2016,8,12,15,15,656.5,202.5,2.15,39.5,710.0,454.65,317.77
2016,8,12,15,30,642.0,198.0,2.1,39.0,671.0,407.5,282.52
2016,8,12,15,45,474.5,240.5,2.1,39.0,578.0,347.82,239.73
2016,8,12,16,0,307.0,283.0,2.1,39.0,485.0,309.03,213.57
2016,8,12,16,15,433.0,226.5,2.05,38.5,486.5,267.67,178.73
2016,8,12,16,30,559.0,170.0,2.0,38.0,488.0,219.06,137.23
2016,8,12,16,45,526.5,161.0,1.95,38.0,437.0,173.91,105.63
2016,8,12,17,0,494.0,152.0,1.9,38.0,386.0,132.49,81.54
2016,8,12,17,15,451.5,141.0,1.8,37.5,334.0,95.13,71.37
2016,8,12,17,30,409.0,130.0,1.7,37.0,282.0,90.29,67.9
2016,8,12,17,45,355.5,115.0,1.6,37.0,231.0,82.05,61.38
2016,8,12,18,0,302.0,100.0,1.5,37.0,180.0,76.71,57.0
2016,8,12,18,15,231.5,81.0,1.35,36.0,133.5,63.16,45.92
2016,8,12,18,30,161.0,62.0,1.2,35.0,87.0,49.1,34.05
2016,8,12,18,45,80.5,39.0,1.05,34.5,51.5,32.7,19.4
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,14.72,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.62,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,9.26,1.38
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,20.4,10.78
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,31.56,20.14
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,44.14,30.58
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,56.73,40.87
2016,8,13,7,45,5.0,102.5,1.3,26.5,104.5,103.04,78.14
2016,8,13,8,0,10.0,144.0,1.3,27.0,148.0,150.7,115.49
2016,8,13,8,15,54.0,183.5,1.25,27.0,211.0,239.57,185.16
2016,8,13,8,30,98.0,223.0,1.2,27.0,274.0,321.29,247.01
2016,8,13,8,45,79.5,241.5,1.15,27.5,285.5,325.44,247.53
2016,8,13,9,0,61.0,260.0,1.1,28.0,297.0,328.33,247.48
2016,8,13,9,15,139.0,291.0,1.05,28.0,385.5,446.82,334.37
2016,8,13,9,30,217.0,322.0,1.0,28.0,474.0,553.83,409.03
2016,8,13,9,45,160.0,343.0,0.95,28.0,459.0,522.47,383.27
2016,8,13,10,0,103.0,364.0,0.9,28.0,444.0,474.83,347.54
2016,8,13,10,15,64.0,340.0,0.9,28.0,390.5,407.93,299.36
2016,8,13,10,30,25.0,316.0,0.9,28.0,337.0,341.76,251.0
2016,8,13,10,45,143.0,374.0,0.95,28.5,500.5,527.91,384.52
2016,8,13,11,0,261.0,432.0,1.0,29.0,664.0,710.7,505.88
2016,8,13,11,15,233.0,449.0,1.05,29.0,660.0,683.55,485.42
2016,8,13,11,30,205.0,466.0,1.1,29.0,656.0,666.47,473.5
2016,8,13,11,45,159.0,471.5,1.15,29.5,620.5,620.1,440.9
2016,8,13,12,0,113.0,477.0,1.2,30.0,585.0,567.57,404.21
2016,8,13,12,15,178.0,480.0,1.2,30.0,651.0,628.54,446.76
2016,8,13,12,30,243.0,483.0,1.2,30.0,717.0,679.16,480.85
2016,8,13,12,45,159.5,472.5,1.25,30.0,626.0,584.76,416.39
2016,8,13,13,0,76.0,462.0,1.3,30.0,535.0,493.76,353.75
2016,8,13,13,15,46.0,381.0,1.3,30.0,425.5,389.48,281.92
2016,8,13,13,30,16.0,300.0,1.3,30.0,316.0,289.86,211.22
2016,8,13,13,45,43.0,363.5,1.3,30.0,404.0,362.24,264.01
2016,8,13,14,0,70.0,427.0,1.3,30.0,492.0,430.88,312.18
2016,8,13,14,15,78.0,419.0,1.3,29.5,488.5,422.14,306.56
2016,8,13,14,30,86.0,411.0,1.3,29.0,485.0,412.55,300.73
2016,8,13,14,45,128.0,401.5,1.3,29.0,507.0,413.4,301.86
2016,8,13,15,0,170.0,392.0,1.3,29.0,529.0,415.15,303.07
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,388.45,284.28
2016,8,13,15,30,189.0,348.0,1.3,28.0,487.0,360.88,264.5
2016,8,13,15,45,94.5,246.5,1.3,28.0,316.0,238.02,175.63
2016,8,13,16,0,0.0,145.0,1.3,28.0,145.0,132.87,98.58
2016,8,13,16,15,13.0,178.0,1.3,28.0,185.5,163.03,121.92
2016,8,13,16,30,26.0,211.0,1.3,28.0,226.0,189.1,141.63
2016,8,13,16,45,60.0,203.5,1.3,28.0,233.0,174.05,129.13
2016,8,13,17,0,94.0,196.0,1.3,28.0,240.0,162.33,120.32
2016,8,13,17,15,87.5,171.0,1.25,27.5,208.0,136.36,108.42
2016,8,13,17,30,81.0,146.0,1.2,27.0,176.0,118.22,94.04
2016,8,13,17,45,70.0,122.0,1.15,27.0,144.5,100.24,79.25
2016,8,13,18,0,59.0,98.0,1.1,27.0,113.0,81.82,63.78
2016,8,13,18,15,40.5,75.0,1.05,26.5,84.0,63.66,48.28
2016,8,13,18,30,22.0,52.0,1.0,26.0,55.0,45.12,32.13
2016,8,13,18,45,11.0,31.5,1.0,26.0,33.0,28.03,16.35
2016,8,13,19,0,0.0,11.0,1.0,26.0,11.0,10.2,0.0
2016,8,13,19,15,0.0,5.5,0.95,26.0,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,24.0,7.5,6.94,0.0
2016,8,14,6,30,0.0,15.0,4.7,24.0,15.0,13.9,4.9
2016,8,14,6,45,0.0,30.0,4.85,24.5,30.0,27.85,16.83
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,41.82,28.56
2016,8,14,7,15,0.0,61.5,5.15,25.0,61.5,58.22,42.22
2016,8,14,7,30,0.0,78.0,5.3,25.0,78.0,74.54,55.61
2016,8,14,7,45,70.0,125.5,5.45,25.5,155.0,185.06,146.73
2016,8,14,8,0,140.0,173.0,5.6,26.0,232.0,308.11,245.01
2016,8,14,8,15,130.5,198.5,5.75,26.0,259.5,332.21,262.52
2016,8,14,8,30,121.0,224.0,5.9,26.0,287.0,354.9,278.84
2016,8,14,8,45,125.0,249.5,6.05,26.5,320.5,387.93,302.72
2016,8,14,9,0,129.0,275.0,6.2,27.0,354.0,420.43,325.84
2016,8,14,9,15,91.5,286.0,6.15,27.0,344.5,383.58,295.7
2016,8,14,9,30,54.0,297.0,6.1,27.0,335.0,358.9,274.82
2016,8,14,9,45,182.0,322.0,6.1,27.0,461.0,519.7,398.59
2016,8,14,10,0,310.0,347.0,6.1,27.0,587.0,682.89,519.38
2016,8,14,10,15,155.0,192.0,5.95,27.0,312.0,361.35,279.02
2016,8,14,10,30,0.0,37.0,5.8,27.0,37.0,34.52,21.62
2016,8,14,10,45,37.5,227.5,5.7,27.0,261.0,260.93,198.38
2016,8,14,11,0,75.0,418.0,5.6,27.0,485.0,491.46,369.44
2016,8,14,11,15,129.0,442.5,5.45,27.0,561.0,575.42,430.38
2016,8,14,11,30,183.0,467.0,5.3,27.0,637.0,645.95,480.99
2016,8,14,11,45,104.5,416.5,5.15,27.0,514.0,513.39,383.36
2016,8,14,12,0,26.0,366.0,5.0,27.0,391.0,377.32,281.72
2016,8,14,12,15,71.5,425.0,4.8,27.0,493.5,472.49,352.44
2016,8,14,12,30,117.0,484.0,4.6,27.0,596.0,567.56,420.58
2016,8,14,12,45,115.0,482.0,4.45,27.0,592.5,554.79,410.58
2016,8,14,13,0,113.0,480.0,4.3,27.0,589.0,540.85,400.38
2016,8,14,13,15,89.5,460.5,4.1,27.0,545.5,496.14,367.71
2016,8,14,13,30,66.0,441.0,3.9,27.0,502.0,453.37,336.41
2016,8,14,13,45,46.0,394.5,3.7,27.0,437.0,391.57,291.39
2016,8,14,14,0,26.0,348.0,3.5,27.0,372.0,332.3,247.82
2016,8,14,14,15,100.5,387.5,3.35,27.0,475.0,405.59,302.97
2016,8,14,14,30,175.0,427.0,3.2,27.0,578.0,472.51,351.52
2016,8,14,14,45,132.0,402.0,3.1,27.0,513.5,415.45,309.4
2016,8,14,15,0,89.0,377.0,3.0,27.0,449.0,369.38,275.62
2016,8,14,15,15,59.0,330.5,3.0,27.0,377.5,310.89,232.79
2016,8,14,15,30,29.0,284.0,3.0,27.0,306.0,256.19,192.47
2016,8,14,15,45,16.5,231.5,3.0,27.0,244.0,212.97,160.36
2016,8,14,16,0,4.0,179.0,3.0,27.0,182.0,163.15,122.82
2016,8,14,16,15,6.0,180.5,3.0,26.5,184.5,163.45,123.67
2016,8,14,16,30,8.0,182.0,3.0,26.0,187.0,163.02,123.9
2016,8,14,16,45,26.0,182.5,3.0,26.0,195.0,155.32,117.57
2016,8,14,17,0,44.0,183.0,3.0,26.0,203.0,150.79,114.28
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.0,128.89,103.5
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,111.54,89.47
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,94.39,75.15
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,79.64,62.55
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,60.62,46.12
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,41.4,29.24
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,24.75,13.7
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.63,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,13.5,2.45,22.0,13.5,12.87,0.0
2016,8,15,6,30,0.0,27.0,2.5,22.0,27.0,26.33,14.37
2016,8,15,6,45,9.0,48.5,2.6,22.0,50.5,54.93,39.13
2016,8,15,7,0,18.0,70.0,2.7,22.0,74.0,89.27,68.21
2016,8,15,7,15,29.0,93.0,2.75,22.0,101.5,122.01,95.77
2016,8,15,7,30,40.0,116.0,2.8,22.0,129.0,155.04,123.1
2016,8,15,7,45,20.0,101.5,2.85,22.5,108.0,119.58,93.41
2016,8,15,8,0,0.0,87.0,2.9,23.0,87.0,81.81,61.64
2016,8,15,8,15,0.0,67.0,2.9,23.0,67.0,62.34,45.58
2016,8,15,8,30,0.0,47.0,2.9,23.0,47.0,43.7,30.22
2016,8,15,8,45,0.0,41.0,2.95,23.0,41.0,38.13,25.56
2016,8,15,9,0,0.0,35.0,3.0,23.0,35.0,32.55,20.92
2016,8,15,9,15,2.0,107.5,2.9,23.0,109.0,102.55,77.28
2016,8,15,9,30,4.0,180.0,2.8,23.0,183.0,175.83,134.82
2016,8,15,9,45,9.5,218.0,2.75,23.5,225.5,218.64,167.41
2016,8,15,10,0,15.0,256.0,2.7,24.0,268.0,261.49,199.47
2016,8,15,10,15,18.0,278.5,2.6,24.0,293.5,286.1,217.55
2016,8,15,10,30,21.0,301.0,2.5,24.0,319.0,310.53,235.38
2016,8,15,10,45,15.5,261.5,2.45,24.5,275.5,264.88,200.15
2016,8,15,11,0,10.0,222.0,2.4,25.0,232.0,220.3,165.84
2016,8,15,11,15,9.0,207.0,2.3,25.0,216.0,204.42,153.65
2016,8,15,11,30,8.0,192.0,2.2,25.0,200.0,188.72,141.55
2016,8,15,11,45,4.0,160.5,2.15,25.0,164.5,154.66,115.3
2016,8,15,12,0,0.0,129.0,2.1,25.0,129.0,121.0,89.22
2016,8,15,12,15,6.0,182.0,2.05,25.0,188.0,176.25,131.88
2016,8,15,12,30,12.0,235.0,2.0,25.0,247.0,230.92,173.23
2016,8,15,12,45,6.0,183.5,2.0,25.0,189.5,176.8,131.98
2016,8,15,13,0,0.0,132.0,2.0,25.0,132.0,123.37,90.97
2016,8,15,13,15,9.0,223.5,1.95,25.0,232.5,215.21,161.46
2016,8,15,13,30,18.0,315.0,1.9,25.0,333.0,304.92,228.24
2016,8,15,13,45,15.5,288.0,1.9,25.0,303.5,276.87,207.23
2016,8,15,14,0,13.0,261.0,1.9,25.0,274.0,249.26,186.88
2016,8,15,14,15,15.0,275.0,1.9,25.0,289.0,261.64,196.4
2016,8,15,14,30,17.0,289.0,1.9,25.0,304.0,273.44,205.37
2016,8,15,14,45,19.0,290.0,1.9,25.0,306.5,273.29,205.46
2016,8,15,15,0,21.0,291.0,1.9,25.0,309.0,272.7,205.28
2016,8,15,15,15,16.5,261.5,1.9,24.5,275.5,242.94,183.59
2016,8,15,15,30,12.0,232.0,1.9,24.0,242.0,213.86,162.27
2016,8,15,15,45,8.0,206.0,1.95,24.0,212.5,188.6,143.34
2016,8,15,16,0,4.0,180.0,2.0,24.0,183.0,163.93,124.73
2016,8,15,16,15,18.5,198.0,1.95,24.0,209.0,180.43,137.48
2016,8,15,16,30,33.0,216.0,1.9,24.0,235.0,185.24,140.92
2016,8,15,16,45,16.5,147.5,1.9,24.0,157.0,133.78,101.63
2016,8,15,17,0,0.0,79.0,1.9,24.0,79.0,73.55,54.44
2016,8,15,17,15,0.0,68.0,1.85,23.5,68.0,63.26,48.8
2016,8,15,17,30,0.0,57.0,1.8,23.0,57.0,52.99,40.24
2016,8,15,17,45,0.0,46.5,1.75,23.0,46.5,43.2,31.87
2016,8,15,18,0,0.0,36.0,1.7,23.0,36.0,33.42,23.36
2016,8,15,18,15,0.0,26.5,1.65,23.0,26.5,24.58,15.55
2016,8,15,18,30,0.0,17.0,1.6,23.0,17.0,15.75,7.7
2016,8,15,18,45,0.0,10.0,1.55,23.0,10.0,9.26,1.49
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.92,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.85,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.78,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.7,0.0
2016,8,16,7,45,0.0,35.0,2.85,22.5,35.0,32.49,21.39
2016,8,16,8,0,0.0,66.0,2.9,23.0,66.0,61.39,45.03
2016,8,16,8,15,0.0,85.5,2.85,23.0,85.5,79.82,59.85
2016,8,16,8,30,0.0,105.0,2.8,23.0,105.0,98.94,75.05
2016,8,16,8,45,0.5,133.5,2.8,23.5,134.0,127.6,97.51
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,156.32,119.62
2016,8,16,9,15,29.5,230.5,2.7,24.0,251.5,264.05,203.83
2016,8,16,9,30,58.0,299.0,2.6,24.0,340.0,364.94,279.92
2016,8,16,9,45,73.0,327.5,2.55,24.5,382.5,408.29,310.69
2016,8,16,10,0,88.0,356.0,2.5,25.0,425.0,451.38,340.91
2016,8,16,10,15,101.5,379.5,2.35,25.0,462.0,487.09,365.72
2016,8,16,10,30,115.0,403.0,2.2,25.0,499.0,535.0,398.67
2016,8,16,10,45,181.0,417.5,2.1,25.5,574.5,610.46,451.37
2016,8,16,11,0,247.0,432.0,2.0,26.0,650.0,695.86,508.76
2016,8,16,11,15,162.5,436.5,1.9,26.0,582.0,601.28,440.17
2016,8,16,11,30,78.0,441.0,1.8,26.0,514.0,508.99,373.29
2016,8,16,11,45,87.5,439.5,1.7,26.5,522.0,511.58,374.64
2016,8,16,12,0,97.0,438.0,1.6,27.0,530.0,513.65,375.01
2016,8,16,12,15,88.0,451.0,1.55,27.0,535.0,512.24,373.2
2016,8,16,12,30,79.0,464.0,1.5,27.0,540.0,510.5,371.24
2016,8,16,12,45,47.5,377.5,1.5,27.0,423.0,396.08,290.63
2016,8,16,13,0,16.0,291.0,1.5,27.0,306.0,284.39,210.06
2016,8,16,13,15,26.0,341.5,1.55,27.0,365.5,337.13,249.18
2016,8,16,13,30,36.0,392.0,1.6,27.0,425.0,386.49,284.66
2016,8,16,13,45,111.0,422.5,1.7,27.0,523.0,460.15,338.7
2016,8,16,14,0,186.0,453.0,1.8,27.0,621.0,526.92,386.5
2016,8,16,14,15,98.5,345.5,1.85,27.0,434.5,368.33,273.02
2016,8,16,14,30,11.0,238.0,1.9,27.0,248.0,224.71,167.17
2016,8,16,14,45,72.0,312.0,2.0,27.0,370.5,314.49,235.04
2016,8,16,15,0,133.0,386.0,2.1,27.0,493.0,390.47,290.2
2016,8,16,15,15,178.0,363.0,2.2,26.5,497.5,380.31,282.78
2016,8,16,15,30,223.0,340.0,2.3,26.0,502.0,365.54,271.54
2016,8,16,15,45,124.5,292.0,2.4,26.0,381.5,280.78,209.59
2016,8,16,16,0,26.0,244.0,2.5,26.0,261.0,222.61,168.18
2016,8,16,16,15,22.5,222.5,2.5,25.5,236.5,200.78,152.33
2016,8,16,16,30,19.0,201.0,2.5,25.0,212.0,179.48,136.68
2016,8,16,16,45,10.5,173.5,2.55,25.0,179.5,153.57,117.26
2016,8,16,17,0,2.0,146.0,2.6,25.0,147.0,128.88,98.53
2016,8,16,17,15,1.0,126.5,2.45,24.5,127.0,111.71,89.52
2016,8,16,17,30,0.0,107.0,2.3,24.0,107.0,95.2,76.01
2016,8,16,17,45,0.0,87.5,2.2,24.0,87.5,78.52,61.94
2016,8,16,18,0,0.0,68.0,2.1,24.0,68.0,61.66,47.45
2016,8,16,18,15,0.0,50.0,1.95,24.0,50.0,45.83,33.59
2016,8,16,18,30,0.0,32.0,1.8,24.0,32.0,29.72,19.35
2016,8,16,18,45,0.0,18.5,1.7,24.0,18.5,17.16,7.24
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,10.01,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,19.49,8.88
2016,8,17,6,45,0.0,41.0,2.5,23.5,41.0,40.29,26.89
2016,8,17,7,0,0.0,61.0,2.6,24.0,61.0,61.02,44.32
2016,8,17,7,15,2.5,83.0,2.7,24.0,84.0,85.19,64.47
2016,8,17,7,30,5.0,105.0,2.8,24.0,107.0,109.12,84.09
2016,8,17,7,45,34.0,135.0,2.95,24.5,149.0,171.33,134.67
2016,8,17,8,0,63.0,165.0,3.1,25.0,191.0,227.24,179.08
2016,8,17,8,15,70.5,190.5,3.15,25.0,223.5,261.79,205.58
2016,8,17,8,30,78.0,216.0,3.2,25.0,256.0,296.33,231.69
2016,8,17,8,45,87.5,242.5,3.25,25.5,292.0,333.73,259.15
2016,8,17,9,0,97.0,269.0,3.3,26.0,328.0,371.08,286.07
2016,8,17,9,15,136.0,295.5,3.3,26.0,386.0,449.06,344.06
2016,8,17,9,30,175.0,322.0,3.3,26.0,444.0,514.06,391.31
2016,8,17,9,45,155.5,344.5,3.3,26.5,458.0,519.41,392.29
2016,8,17,10,0,136.0,367.0,3.3,27.0,472.0,523.25,392.51
2016,8,17,10,15,189.0,383.0,3.3,27.0,536.5,588.88,439.95
2016,8,17,10,30,242.0,399.0,3.3,27.0,601.0,654.27,486.07
2016,8,17,10,45,173.0,414.5,3.3,27.5,562.0,599.22,443.35
2016,8,17,11,0,104.0,430.0,3.3,28.0,523.0,531.93,392.6
2016,8,17,11,15,132.5,447.5,3.3,28.0,568.0,583.26,429.2
2016,8,17,11,30,161.0,465.0,3.3,28.0,613.0,621.83,456.05
2016,8,17,11,45,136.5,468.5,3.3,28.5,595.5,594.57,434.9
2016,8,17,12,0,112.0,472.0,3.3,29.0,578.0,560.75,409.66
2016,8,17,12,15,132.0,479.5,3.3,29.0,605.0,584.7,426.75
2016,8,17,12,30,152.0,487.0,3.3,29.0,632.0,600.34,437.79
2016,8,17,12,45,139.0,484.0,3.3,29.0,616.5,576.19,420.51
2016,8,17,13,0,126.0,481.0,3.3,29.0,601.0,552.42,403.68
2016,8,17,13,15,69.0,360.0,3.25,29.0,425.5,387.94,286.41
2016,8,17,13,30,12.0,239.0,3.2,29.0,250.0,230.81,170.58
2016,8,17,13,45,6.0,160.5,3.2,29.0,166.0,153.56,112.87
2016,8,17,14,0,0.0,82.0,3.2,29.0,82.0,76.64,54.03
2016,8,17,14,15,5.0,149.5,3.15,29.0,154.0,141.92,104.41
2016,8,17,14,30,10.0,217.0,3.1,29.0,226.0,205.33,152.5
2016,8,17,14,45,43.0,291.5,3.1,29.0,326.5,281.55,209.7
2016,8,17,15,0,76.0,366.0,3.1,29.0,427.0,353.07,262.15
2016,8,17,15,15,38.0,216.5,3.05,28.5,247.0,208.41,155.25
2016,8,17,15,30,0.0,67.0,3.0,28.0,67.0,62.46,43.72
2016,8,17,15,45,0.0,96.0,2.95,28.0,96.0,89.5,65.19
2016,8,17,16,0,0.0,125.0,2.9,28.0,125.0,115.26,85.53
2016,8,17,16,15,0.0,96.5,2.8,27.5,96.5,89.78,65.91
2016,8,17,16,30,0.0,68.0,2.7,27.0,68.0,63.3,45.25
2016,8,17,16,45,0.0,39.0,2.65,27.0,39.0,36.24,23.7
2016,8,17,17,0,0.0,10.0,2.6,27.0,10.0,9.28,1.9
2016,8,17,17,15,0.0,8.5,2.45,26.5,8.5,7.88,1.09
2016,8,17,17,30,0.0,7.0,2.3,26.0,7.0,6.49,0.0
2016,8,17,17,45,0.0,5.5,2.15,26.0,5.5,5.09,0.0
2016,8,17,18,0,0.0,4.0,2.0,26.0,4.0,3.7,0.0
2016,8,17,18,15,0.0,3.0,1.9,25.5,3.0,2.77,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.85,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.92,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,23.0,7.0,6.67,0.0
2016,8,18,6,30,0.0,14.0,1.4,23.0,14.0,12.97,3.94
2016,8,18,6,45,0.0,27.5,1.55,23.0,27.5,25.52,15.03
2016,8,18,7,0,0.0,41.0,1.7,23.0,41.0,38.09,25.74
2016,8,18,7,15,0.0,56.5,1.75,23.0,56.5,52.96,38.24
2016,8,18,7,30,0.0,72.0,1.8,23.0,72.0,68.25,50.87
2016,8,18,7,45,12.0,111.5,1.9,23.5,116.5,118.49,91.93
2016,8,18,8,0,24.0,151.0,2.0,24.0,161.0,169.85,132.85
2016,8,18,8,15,24.5,170.5,2.05,24.0,182.0,189.72,147.99
2016,8,18,8,30,25.0,190.0,2.1,24.0,203.0,209.53,162.95
2016,8,18,8,45,197.5,214.5,2.2,24.5,333.0,408.46,319.6
2016,8,18,9,0,370.0,239.0,2.3,25.0,463.0,605.82,465.3
2016,8,18,9,15,271.0,280.5,2.3,25.0,452.0,568.65,432.92
2016,8,18,9,30,172.0,322.0,2.3,25.0,441.0,511.13,387.51
2016,8,18,9,45,139.5,341.5,2.3,25.5,442.5,500.76,377.46
2016,8,18,10,0,107.0,361.0,2.3,26.0,444.0,475.05,356.37
2016,8,18,10,15,115.0,382.0,2.25,26.0,474.5,515.95,384.81
2016,8,18,10,30,123.0,403.0,2.2,26.0,505.0,542.49,402.53
2016,8,18,10,45,151.0,421.0,2.15,26.5,551.0,584.41,430.77
2016,8,18,11,0,179.0,439.0,2.1,27.0,597.0,625.28,457.65
2016,8,18,11,15,168.0,451.5,2.05,27.0,602.5,621.4,453.46
2016,8,18,11,30,157.0,464.0,2.0,27.0,608.0,616.67,449.08
2016,8,18,11,45,130.5,466.5,1.95,27.0,588.0,586.61,427.12
2016,8,18,12,0,104.0,469.0,1.9,27.0,568.0,550.12,400.94
2016,8,18,12,15,159.0,476.0,1.85,27.0,628.0,605.43,440.25
2016,8,18,12,30,214.0,483.0,1.8,27.0,688.0,650.81,471.54
2016,8,18,12,45,203.0,483.0,1.8,27.0,677.0,629.52,456.34
2016,8,18,13,0,192.0,483.0,1.8,27.0,666.0,608.19,441.6
2016,8,18,13,15,242.5,467.0,1.75,27.0,695.0,621.34,451.65
2016,8,18,13,30,293.0,451.0,1.7,27.0,724.0,628.85,457.39
2016,8,18,13,45,191.5,443.0,1.7,27.0,620.0,534.43,390.55
2016,8,18,14,0,90.0,435.0,1.7,27.0,516.0,449.67,329.92
2016,8,18,14,15,183.5,420.5,1.7,27.0,579.0,483.44,355.84
2016,8,18,14,30,277.0,406.0,1.7,27.0,642.0,506.79,372.81
2016,8,18,14,45,367.5,354.5,1.75,27.0,654.5,494.55,364.37
2016,8,18,15,0,458.0,303.0,1.8,27.0,667.0,468.27,344.99
2016,8,18,15,15,392.5,309.0,1.85,27.0,609.5,422.24,310.41
2016,8,18,15,30,327.0,315.0,1.9,27.0,552.0,376.7,276.38
2016,8,18,15,45,163.5,198.0,1.95,27.0,316.5,212.84,156.48
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,75.49,54.44
2016,8,18,16,15,62.5,161.5,2.0,26.5,196.5,153.96,114.23
2016,8,18,16,30,125.0,242.0,2.0,26.0,312.0,208.29,153.95
2016,8,18,16,45,62.5,136.5,2.05,26.0,171.5,123.86,91.26
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,28.79,17.83
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,25.06,15.88
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,21.33,12.77
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,17.15,9.18
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,12.97,5.54
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,9.26,2.28
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.55,0.0
2016,8,18,18,45,0.0,3.5,1.95,24.0,3.5,3.24,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.95,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.0,16.5,2.0,23.0,21.0,37.45,0.0
2016,8,19,6,30,98.0,33.0,2.2,23.0,42.0,107.95,73.12
2016,8,19,6,45,202.5,50.0,2.4,23.5,85.0,197.61,153.44
2016,8,19,7,0,307.0,67.0,2.6,24.0,128.0,287.58,229.06
2016,8,19,7,15,378.5,79.0,2.8,24.5,178.5,359.44,288.47
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,437.15,350.36
2016,8,19,7,45,513.5,96.5,3.2,25.5,284.0,511.62,407.58
2016,8,19,8,0,577.0,102.0,3.4,26.0,339.0,585.5,462.61
2016,8,19,8,15,288.5,111.0,3.5,26.0,229.5,378.33,300.66
2016,8,19,8,30,0.0,120.0,3.6,26.0,120.0,114.21,86.04
2016,8,19,8,45,361.0,117.5,3.7,26.5,335.5,462.24,365.88
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,794.95,606.7
2016,8,19,9,15,740.5,119.0,3.8,27.0,598.0,827.19,625.09
2016,8,19,9,30,759.0,123.0,3.8,27.0,645.0,861.59,646.83
2016,8,19,9,45,782.0,121.0,3.8,27.5,689.0,891.21,663.85
2016,8,19,10,0,805.0,119.0,3.8,28.0,733.0,918.52,679.22
2016,8,19,10,15,437.0,250.0,3.75,28.0,585.5,710.15,531.08
2016,8,19,10,30,69.0,381.0,3.7,28.0,438.0,453.51,337.21
2016,8,19,10,45,156.5,405.5,3.7,28.5,542.0,573.1,424.93
2016,8,19,11,0,244.0,430.0,3.7,29.0,646.0,689.58,506.02
2016,8,19,11,15,251.0,441.0,3.65,29.0,667.5,700.24,511.98
2016,8,19,11,30,258.0,452.0,3.6,29.0,689.0,709.38,517.52
2016,8,19,11,45,351.0,427.0,3.6,29.5,754.5,762.12,554.52
2016,8,19,12,0,444.0,402.0,3.6,30.0,820.0,816.48,591.49
2016,8,19,12,15,304.5,444.0,3.55,30.0,731.5,710.55,515.65
2016,8,19,12,30,165.0,486.0,3.5,30.0,643.0,609.99,443.01
2016,8,19,12,45,290.5,447.5,3.45,30.0,723.0,672.61,489.82
2016,8,19,13,0,416.0,409.0,3.4,30.0,803.0,725.3,528.02
2016,8,19,13,15,618.5,279.0,3.35,30.0,857.5,746.5,547.25
2016,8,19,13,30,821.0,149.0,3.3,30.0,912.0,754.87,556.54
2016,8,19,13,45,597.0,273.5,3.25,30.0,822.5,669.02,492.26
2016,8,19,14,0,373.0,398.0,3.2,30.0,733.0,599.98,439.25
2016,8,19,14,15,336.5,398.5,3.1,29.5,693.5,555.43,408.05
2016,8,19,14,30,300.0,399.0,3.0,29.0,654.0,513.45,378.18
2016,8,19,14,45,271.0,387.5,2.95,29.0,611.0,468.69,345.6
2016,8,19,15,0,242.0,376.0,2.9,29.0,568.0,433.03,319.27
2016,8,19,15,15,487.0,259.5,2.7,29.0,619.0,416.14,305.06
2016,8,19,15,30,732.0,143.0,2.5,29.0,670.0,382.53,274.61
2016,8,19,15,45,654.5,164.5,2.4,29.0,612.5,332.38,234.1
2016,8,19,16,0,577.0,186.0,2.3,29.0,555.0,290.6,200.62
2016,8,19,16,15,393.0,212.0,2.15,28.5,454.0,237.57,164.35
2016,8,19,16,30,209.0,238.0,2.0,28.0,353.0,217.26,155.9
2016,8,19,16,45,406.5,172.0,1.9,28.0,366.0,157.33,103.5
2016,8,19,17,0,604.0,106.0,1.8,28.0,379.0,87.72,52.73
2016,8,19,17,15,561.0,99.0,1.7,27.5,326.0,65.3,49.71
2016,8,19,17,30,518.0,92.0,1.6,27.0,273.0,63.51,48.47
2016,8,19,17,45,463.5,81.5,1.55,27.0,221.0,58.53,44.29
2016,8,19,18,0,409.0,71.0,1.5,27.0,169.0,52.26,38.86
2016,8,19,18,15,319.5,58.0,1.55,26.5,122.0,43.71,31.33
2016,8,19,18,30,230.0,45.0,1.6,26.0,75.0,34.76,23.13
2016,8,19,18,45,115.0,27.0,1.7,26.0,42.0,21.22,8.35
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.86,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.55,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,12.5,4.42
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,19.46,10.35
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,27.83,17.39
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,36.21,24.35
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,43.2,29.99
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,50.2,35.54
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,55.8,39.95
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,61.42,44.32
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,63.3,45.55
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,65.19,46.79
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,86.25,63.35
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,107.94,80.22
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,142.33,106.95
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,176.88,133.45
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,185.83,140.03
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,194.77,146.64
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,193.94,145.47
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,193.13,144.36
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,214.42,160.34
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,235.51,176.02
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,257.29,192.13
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,278.76,207.92
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,339.95,252.86
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,394.3,291.96
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,340.86,252.84
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,287.85,214.0
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,239.45,178.26
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,191.68,142.54
