Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,210.74,157.09
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,229.33,171.1
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,182.67,136.19
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,136.53,101.3
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,103.39,75.86
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,69.99,49.89
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,45.67,30.8
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,21.41,11.53
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.21,8.21
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.01,4.87
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,58.18,41.37
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,102.17,76.73
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,118.93,83.17
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,127.61,90.64
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,106.06,84.35
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,96.02,76.2
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,82.14,64.58
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,64.48,49.49
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,54.06,40.31
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,40.05,27.66
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,20.69,7.13
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.77,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.26,0.97
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.01,9.81
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,28.77,18.22
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,39.94,27.73
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,51.13,37.11
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,88.97,68.2
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,128.07,99.61
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,129.14,100.05
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,130.83,101.03
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,138.03,106.21
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,145.35,111.41
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,153.64,117.37
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,162.01,123.34
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,249.02,190.38
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,350.89,266.11
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,388.59,292.67
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,425.77,318.47
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,441.83,327.71
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,457.4,336.33
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,416.71,305.71
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,376.95,276.06
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,369.05,269.31
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,354.77,257.8
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,415.68,302.46
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,468.04,340.2
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,486.41,354.43
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,503.24,367.71
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,551.46,403.48
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,593.13,433.98
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,546.28,401.43
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,502.03,370.73
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,402.38,299.3
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,305.93,228.75
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,304.46,228.42
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,302.05,226.99
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,274.68,207.2
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,248.17,187.93
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,196.33,148.92
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,137.78,104.22
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,160.17,121.77
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,178.98,136.35
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,163.26,123.08
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,149.97,113.76
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,128.01,103.25
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,104.19,83.65
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,91.09,72.61
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,72.44,56.52
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,54.4,40.73
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,36.0,24.29
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,18.69,4.7
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,4.29,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,8.33,0.19
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,17.61,8.59
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,26.91,16.51
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,37.61,25.49
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,48.33,34.33
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,26.91,16.59
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,5.56,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,81.76,61.01
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,165.59,127.16
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,142.69,108.28
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,121.17,90.77
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,167.9,127.09
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,215.0,163.03
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,305.02,230.87
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,384.87,289.23
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,549.12,411.33
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,713.0,527.66
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,734.03,540.41
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,753.28,552.84
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,754.32,552.64
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,753.73,551.53
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,684.04,500.03
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,609.18,444.96
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,638.2,466.4
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,664.54,485.27
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,630.96,461.1
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,598.17,437.71
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,625.73,459.09
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,647.01,475.37
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,667.9,495.22
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,674.15,503.34
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,629.66,470.17
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,583.86,435.55
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,490.87,364.52
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,431.2,318.85
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,386.92,285.88
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,352.67,260.05
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,313.4,230.31
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,276.18,202.09
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,230.38,157.1
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,166.39,96.36
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,117.97,64.15
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,73.72,45.07
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,58.76,44.26
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,56.99,42.98
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,53.34,39.89
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,49.5,36.47
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,40.51,28.52
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,31.82,20.41
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,16.09,1.74
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,39.73,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,110.36,69.6
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,203.31,156.99
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,294.22,233.92
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,367.64,295.66
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,447.13,360.28
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,520.35,417.22
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,592.08,471.35
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,558.48,442.15
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,505.26,398.02
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,651.84,510.5
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,797.75,613.88
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,834.77,637.49
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,869.73,660.05
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,899.35,677.4
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,926.57,693.02
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,936.26,696.66
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,950.95,703.9
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,960.16,707.83
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,966.17,709.77
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,964.22,707.32
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,958.91,702.82
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,948.85,695.64
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,935.49,686.39
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,915.67,672.93
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,892.85,657.54
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,865.82,638.03
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,836.08,616.76
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,802.17,593.67
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,765.92,568.93
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,725.7,541.32
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,683.63,510.46
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,638.11,476.34
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,591.23,440.51
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,540.66,401.09
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,485.73,357.67
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,432.91,315.3
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,380.36,271.99
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,326.72,226.71
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,274.7,182.52
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,222.13,139.1
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,166.18,95.66
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,117.38,63.79
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,72.76,45.77
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,60.2,45.29
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,58.08,43.72
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,54.47,40.76
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,49.71,36.62
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,41.01,28.89
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,31.92,20.36
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,16.14,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,60.49,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,164.7,104.0
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,257.21,199.8
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,357.92,285.42
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,431.23,346.63
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,509.45,409.05
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,575.74,459.45
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,641.64,506.86
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,695.46,544.49
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,749.0,581.09
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,793.9,609.81
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,830.29,632.11
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,864.94,652.75
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,897.3,671.6
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,923.24,685.95
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,946.31,698.36
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,961.92,707.22
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,974.27,714.08
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,980.82,715.81
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,983.9,715.42
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,980.5,712.12
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,973.61,706.73
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,959.48,695.6
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,942.03,682.48
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,921.42,668.56
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,897.75,652.69
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,810.03,592.48
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,722.07,526.16
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,752.0,552.81
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,765.89,565.24
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,724.54,537.08
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,681.4,505.79
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,635.51,471.76
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,588.28,435.99
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,497.06,366.51
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,439.1,322.22
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,401.02,293.95
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,362.72,264.76
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,316.28,229.46
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,274.24,197.75
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,229.13,153.9
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,161.49,91.86
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,111.82,59.77
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,65.8,41.9
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,56.22,41.96
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,54.29,40.52
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,51.32,38.09
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,48.26,35.38
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,38.77,26.97
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,29.58,18.33
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,58.62,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,159.65,97.57
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,247.2,190.77
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,340.97,270.03
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,415.08,331.67
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,494.12,394.65
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,558.22,443.04
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,624.23,489.92
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,678.09,526.89
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,728.22,560.34
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,774.03,588.94
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,818.62,616.12
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,854.14,636.29
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,887.42,654.71
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,905.97,663.22
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,929.83,675.29
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,946.28,683.82
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,959.58,690.46
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,967.1,692.14
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,971.27,691.87
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,968.2,688.57
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,961.73,683.34
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,950.38,675.79
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,935.73,666.3
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,915.61,653.46
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,892.44,638.77
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,864.16,619.59
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,833.17,598.73
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,798.44,576.6
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,761.36,552.79
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,719.8,525.64
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,676.38,495.17
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,630.48,462.22
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,583.25,427.45
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,511.88,374.06
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,461.68,335.93
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,378.71,276.34
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,316.01,232.71
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,306.14,223.04
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,278.79,198.7
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,238.16,170.37
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,198.77,144.23
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,167.84,121.01
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,125.29,99.16
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,85.78,66.89
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,52.09,38.81
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,48.59,35.86
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,44.92,32.54
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,36.83,25.31
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,27.24,16.28
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,35.92,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,99.04,56.66
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,191.77,146.71
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,279.31,219.89
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,351.72,279.26
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,430.1,340.83
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,499.62,392.56
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,567.82,441.39
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,466.01,361.38
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,354.5,272.95
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,433.45,331.65
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,529.2,398.45
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,686.41,509.44
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,845.47,610.87
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,736.62,530.84
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,595.71,428.88
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,670.79,481.21
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,732.14,521.33
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,844.4,597.84
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,937.23,655.63
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,876.41,616.33
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,805.52,567.98
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,772.14,545.95
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,745.24,527.24
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,755.05,535.84
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,764.63,543.75
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,795.21,569.9
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,810.14,583.04
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,778.84,563.19
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,742.33,540.12
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,554.72,406.9
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,401.18,293.14
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,496.54,367.46
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,568.68,419.57
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,519.55,381.97
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,469.62,343.33
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,417.76,302.55
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,366.37,260.85
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,305.97,216.2
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,275.9,197.58
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,236.78,165.87
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,194.56,132.71
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,152.03,103.66
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,102.07,80.44
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,90.89,71.56
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,80.22,62.85
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,72.48,56.26
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,58.93,44.49
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,44.43,31.73
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,29.41,17.87
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,15.05,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,41.19,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,118.69,65.98
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,203.76,155.69
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,292.69,230.12
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,364.31,288.8
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,446.82,353.16
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,511.02,400.37
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,577.3,447.11
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,632.41,481.86
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,687.82,514.89
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,733.97,540.11
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,779.21,563.73
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,816.01,586.61
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,846.64,605.66
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,872.57,620.64
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,895.79,633.97
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,912.95,644.86
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,927.13,654.07
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,935.0,659.02
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,939.63,662.01
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,937.89,661.66
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,932.9,659.4
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,922.56,653.86
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,909.03,646.37
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,889.44,634.45
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,866.95,620.74
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,839.18,604.08
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,808.94,585.65
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,733.23,532.66
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,665.16,482.6
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,666.39,487.77
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,655.26,482.79
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,610.08,449.85
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,563.95,415.64
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,515.08,378.68
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,466.31,340.73
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,415.36,299.94
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,360.02,255.03
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,308.12,212.18
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,258.26,170.79
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,207.89,130.4
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,160.3,95.02
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,113.7,66.53
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,72.2,55.27
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,69.13,53.03
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,65.33,50.04
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,58.28,44.13
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,50.85,37.64
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,39.38,27.45
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,27.35,15.98
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,13.89,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,38.73,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,112.81,59.73
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,196.0,150.72
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,281.65,224.0
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,353.83,284.16
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,431.86,346.51
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,501.39,399.64
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,569.18,449.57
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,624.71,488.61
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,680.57,526.36
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,728.01,557.26
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,774.73,587.16
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,811.71,610.81
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,846.81,633.07
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,789.57,590.26
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,715.02,532.24
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,832.51,618.39
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,929.51,682.68
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,937.84,686.71
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,935.27,684.36
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,933.42,682.41
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,928.32,678.46
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,915.14,668.27
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,905.3,660.49
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,885.67,647.6
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,863.16,632.88
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,773.06,568.86
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,687.51,504.22
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,718.54,531.74
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,734.69,547.29
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,627.04,465.72
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,537.26,396.79
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,517.19,382.91
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,494.79,366.64
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,460.84,341.53
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,426.35,315.53
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,401.12,294.53
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,357.0,255.69
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,290.22,207.31
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,261.65,192.08
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,215.57,147.22
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,154.03,90.33
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,106.08,61.12
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,65.56,49.98
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,62.96,48.08
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,60.16,45.88
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,53.96,40.55
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,47.14,34.47
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,36.73,25.17
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,25.82,14.46
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,37.75,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,109.59,54.43
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,197.15,151.74
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,287.59,229.51
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,259.92,209.17
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,222.13,178.05
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,399.28,322.6
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,578.79,462.22
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,633.67,501.23
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,688.87,540.21
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,460.86,364.1
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,170.67,130.02
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,272.21,209.75
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,365.7,280.81
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,327.7,250.03
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,278.47,211.14
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,269.38,203.83
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,260.55,196.68
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,423.82,319.89
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,586.98,437.49
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,483.54,360.72
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,392.91,292.83
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,513.95,382.04
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,621.61,458.46
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,514.11,380.07
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,406.64,300.96
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,547.12,406.39
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,673.92,498.08
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,628.72,464.8
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,585.41,433.42
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,630.59,472.09
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,653.19,492.27
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,607.31,458.1
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,560.21,422.35
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,510.61,382.88
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,460.71,342.18
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,403.41,294.89
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,351.16,250.38
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,297.62,204.46
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,245.4,159.69
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,193.4,117.01
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,143.8,80.01
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,89.23,46.83
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,50.42,37.23
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,48.58,35.89
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,46.6,34.34
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,42.79,31.1
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,38.78,27.49
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,31.3,20.67
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,23.38,12.26
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,41.07,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,115.96,53.6
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,203.25,156.07
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,292.82,233.25
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,219.1,175.58
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,111.72,86.31
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,351.14,283.73
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,578.95,460.31
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,507.03,400.39
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,398.18,312.62
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,439.78,342.97
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,481.05,371.9
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,564.32,432.93
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,635.24,483.8
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,642.96,485.93
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,648.04,486.59
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,700.96,524.51
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,764.31,568.62
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,685.53,508.48
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,604.63,447.04
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,620.96,458.59
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,636.04,468.78
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,616.92,453.52
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,597.5,438.3
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,659.48,483.75
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,710.86,520.81
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,649.34,476.24
