Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,590.23,433.53
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,435.0,322.13
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,289.22,214.39
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,303.62,225.56
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,313.36,232.91
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,405.47,302.72
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,481.14,358.15
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,433.25,322.17
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,384.94,286.43
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,371.46,274.86
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,353.59,258.07
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,306.94,219.96
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,262.99,183.24
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,216.72,146.44
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,170.52,111.81
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,127.59,85.57
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,95.58,75.14
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,87.09,68.42
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,82.8,65.03
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,70.0,54.09
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,56.67,42.42
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,41.32,28.85
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,25.43,13.24
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,14.77,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,14.08,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,32.57,9.6
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,109.96,81.82
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,190.9,150.06
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,256.03,205.12
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,340.63,273.82
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,360.87,288.84
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,391.41,310.79
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,342.34,269.55
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,284.87,221.48
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,298.24,230.38
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,310.83,238.3
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,434.96,331.95
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,548.34,414.03
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,725.18,542.97
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,882.87,648.76
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,900.64,657.87
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,915.44,666.28
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,813.66,594.8
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,695.69,507.35
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,611.37,447.37
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,529.31,387.64
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,516.11,377.38
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,502.9,366.86
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,548.63,399.63
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,585.29,425.5
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,701.59,513.98
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,792.43,581.09
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,557.43,412.69
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,347.39,255.02
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,403.57,297.15
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,450.59,331.1
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,483.29,355.78
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,507.71,373.18
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,467.03,342.77
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,427.37,312.95
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,395.3,286.24
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,347.38,244.54
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,295.53,205.67
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,264.91,185.38
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,210.97,138.63
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,148.14,86.85
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,102.36,61.52
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,72.7,55.53
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,69.34,53.02
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,64.44,49.08
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,56.54,42.41
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,48.22,35.12
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,36.2,24.41
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,23.59,11.16
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,33.36,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,97.41,34.97
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,183.43,139.07
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,267.99,211.82
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,340.17,272.01
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,418.31,334.31
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,482.26,383.19
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,554.76,436.24
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,611.29,475.83
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,668.21,513.9
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,715.35,543.09
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,761.68,571.05
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,798.72,594.12
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,833.92,615.81
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,862.41,631.62
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,883.97,642.82
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,901.6,652.82
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,916.25,661.0
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,810.28,586.31
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,688.35,496.4
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,812.76,587.74
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,921.63,660.28
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,909.5,651.46
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,894.29,641.82
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,874.04,628.62
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,850.96,613.67
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,823.6,596.26
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,793.81,577.19
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,729.7,530.68
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,672.09,487.55
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,660.63,482.86
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,638.95,469.71
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,593.74,436.34
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,547.74,401.77
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,488.16,356.53
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,442.12,321.09
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,367.47,267.04
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,312.12,228.71
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,222.4,163.74
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,138.02,102.47
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,130.71,97.5
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,123.28,92.25
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,108.47,80.95
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,93.92,73.16
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,79.16,61.22
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,64.25,48.9
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,50.01,36.88
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,35.3,24.22
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,22.27,12.82
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,9.26,0.61
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,4.77,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.72,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.12,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,37.62,24.17
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,65.09,47.55
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,110.37,85.43
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,150.87,118.9
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,172.99,136.27
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,194.5,152.62
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,183.15,142.53
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,161.94,124.63
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,427.58,335.76
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,688.02,525.39
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,699.81,526.74
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,706.76,526.76
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,528.42,395.34
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,330.58,245.86
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,356.86,265.27
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,382.7,283.07
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,532.76,390.41
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,679.24,488.78
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,648.08,465.22
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,626.65,449.62
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,755.29,540.27
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,862.76,612.33
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,844.39,599.64
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,823.56,586.66
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,771.03,550.14
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,720.57,514.86
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,614.98,441.88
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,520.73,375.37
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,527.68,381.89
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,526.63,381.89
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,540.48,393.83
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,537.63,392.2
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,491.25,357.68
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,442.54,320.39
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,392.4,281.37
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,343.35,242.12
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,224.64,158.58
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,167.71,125.47
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,169.71,116.14
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,150.59,92.01
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,106.87,68.86
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,82.53,64.01
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,76.76,59.5
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,70.61,54.5
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,61.35,46.52
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,51.59,37.84
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,37.92,25.62
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,21.49,7.77
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,26.11,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,70.99,15.28
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,167.81,126.65
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,252.89,199.97
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,325.05,260.38
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,403.23,323.17
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,469.71,373.89
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,544.87,428.78
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,499.32,390.52
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,433.5,337.12
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,358.68,277.33
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,278.09,212.34
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,414.46,315.66
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,540.39,405.9
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,719.14,533.86
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,878.83,638.15
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,896.29,646.5
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,910.77,654.46
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,919.02,657.27
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,924.1,658.23
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,824.66,590.54
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,713.7,510.61
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,801.99,576.01
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,877.3,628.57
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,764.16,548.98
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,654.23,469.9
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,623.52,448.76
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,596.24,429.25
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,621.71,449.22
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,638.06,462.15
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,639.53,465.71
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,626.45,458.43
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,581.26,425.65
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,535.58,391.86
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,487.7,355.74
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,439.49,318.25
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,389.01,278.63
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,339.61,238.84
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,289.07,197.25
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,240.05,157.07
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,191.86,119.87
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,146.92,89.12
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,103.98,67.6
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,83.43,64.56
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,77.3,59.74
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,70.79,54.42
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,61.5,46.53
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,53.74,39.59
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,37.12,24.83
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,19.9,5.37
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,20.08,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,56.73,6.55
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,139.72,103.91
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,219.12,171.82
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,300.25,238.77
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,377.15,300.59
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,442.92,351.81
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,511.85,403.76
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,568.71,444.84
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,626.57,485.59
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,673.89,517.8
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,726.95,553.31
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,765.71,578.31
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,802.79,601.98
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,756.92,564.53
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,696.83,517.17
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,798.52,590.68
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,893.57,655.07
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,902.52,657.91
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,908.44,659.55
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,907.57,658.21
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,903.57,655.02
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,828.54,600.66
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,754.81,545.28
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,731.04,528.99
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,711.04,514.8
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,754.18,549.38
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,782.4,572.47
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,694.62,507.49
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,616.31,448.86
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,585.69,427.89
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,554.7,406.07
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,476.66,349.58
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,404.1,296.92
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,431.3,317.21
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,436.07,316.98
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,385.43,276.43
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,335.81,235.94
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,284.37,193.23
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,234.52,152.18
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,185.69,114.51
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,140.14,83.7
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,95.46,61.81
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,77.37,59.53
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,71.74,55.09
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,65.76,50.19
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,56.69,42.45
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,47.13,34.0
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,32.97,21.31
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,19.09,3.05
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,37.64,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,104.23,7.3
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,204.72,154.56
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,304.28,241.22
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,380.33,305.6
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,462.18,371.97
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,528.42,423.81
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,597.38,474.76
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,549.1,434.2
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,477.68,375.03
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,460.32,358.32
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,423.47,326.84
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,491.29,376.9
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,574.01,435.9
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,563.46,425.18
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,564.34,422.98
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,483.39,361.76
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,389.41,290.54
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,530.22,394.42
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,667.48,490.98
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,725.24,532.31
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,787.97,576.56
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,850.18,624.54
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,893.72,653.83
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,805.52,591.81
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,709.54,519.09
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,703.43,515.07
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,695.19,508.97
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,712.23,526.67
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,714.58,533.13
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,634.12,471.42
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,567.33,419.7
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,384.73,286.5
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,232.06,172.18
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,230.37,171.42
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,228.37,170.17
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,210.39,157.22
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,192.78,144.49
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,202.82,152.08
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,201.5,150.78
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,189.26,139.0
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,175.38,127.0
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,142.07,105.57
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,120.07,95.39
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,80.73,62.88
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,51.45,38.28
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,46.13,33.6
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,39.47,27.54
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,29.08,18.01
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,18.22,0.13
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,28.0,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,144.95,107.54
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,265.06,209.04
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,340.33,272.42
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,427.09,342.42
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,457.49,365.83
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,489.8,389.45
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,443.27,350.1
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,386.69,302.55
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,586.34,457.42
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,777.9,593.99
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,812.7,615.32
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,845.36,635.97
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,726.17,547.59
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,569.09,426.34
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,758.64,569.3
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,919.42,678.87
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,925.39,679.36
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,928.05,678.85
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,924.67,675.84
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,917.89,670.77
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,905.93,662.64
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,890.68,652.45
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,869.53,638.16
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,845.35,621.93
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,604.09,449.8
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,374.47,274.77
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,436.22,321.01
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,491.04,360.69
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,519.45,382.26
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,536.67,395.35
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,481.07,355.31
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,435.38,322.34
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,440.47,325.98
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,425.75,311.26
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,374.64,269.15
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,324.52,227.24
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,273.13,184.24
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,223.42,143.21
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,174.59,105.81
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,129.06,75.94
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,85.63,57.16
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,74.93,57.54
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,69.9,53.57
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,64.58,49.19
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,56.57,42.29
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,50.01,36.28
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,33.98,21.78
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,18.14,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,21.45,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,59.7,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,160.35,118.28
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,248.41,194.74
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,323.78,258.66
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,406.26,326.26
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,476.76,381.54
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,546.87,434.68
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,528.39,416.89
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,492.18,385.84
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,623.56,485.21
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,756.87,579.3
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,793.2,602.29
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,827.65,624.34
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,850.81,637.44
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,875.84,651.86
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,893.16,662.12
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,907.43,670.46
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,707.8,526.77
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,472.56,348.89
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,607.97,449.47
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,737.63,541.3
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,750.23,548.73
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,765.4,558.36
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,696.63,508.22
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,632.0,460.9
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,720.12,530.17
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,781.23,576.4
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,746.3,552.2
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,709.17,526.08
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,667.5,495.75
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,624.32,463.74
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,578.56,429.07
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,528.38,390.44
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,426.33,313.54
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,363.3,267.33
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,352.57,254.79
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,324.31,224.18
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,266.91,176.63
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,216.41,135.16
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,166.03,96.84
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,118.74,66.53
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,74.55,49.52
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,67.83,51.38
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,64.39,48.72
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,59.58,44.76
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,52.15,38.37
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,44.37,31.38
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,30.45,18.64
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,16.63,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.1,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,25.57,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,126.45,92.25
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,212.04,166.41
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,297.88,238.19
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,381.84,306.61
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,457.5,366.53
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,543.46,432.01
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,602.08,474.36
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,661.28,515.58
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,715.76,551.81
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,770.16,587.14
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,807.29,610.94
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,838.2,630.35
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,868.93,648.28
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,897.21,664.41
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,913.78,673.98
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,927.19,681.62
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,927.52,679.61
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,932.34,680.82
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,929.49,678.15
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,923.26,673.46
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,910.94,663.55
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,895.38,651.68
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,874.47,637.69
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,850.58,621.81
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,821.37,601.37
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,789.57,579.23
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,753.79,555.32
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,715.83,528.69
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,673.68,498.13
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,630.0,465.85
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,580.52,428.71
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,531.77,391.13
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,480.38,350.76
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,428.96,309.3
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,375.61,265.99
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,323.01,222.32
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,269.75,177.73
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,213.05,131.53
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,161.77,92.74
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,113.58,62.49
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,67.77,51.26
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,63.39,47.91
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,60.54,45.71
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,57.56,43.25
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,49.63,36.39
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,42.14,29.59
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,28.93,17.27
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,15.81,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,9.05,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,7.15,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,19.24,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,104.08,74.64
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,189.07,147.62
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,263.39,210.3
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,344.8,276.98
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,430.71,345.05
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,511.21,406.98
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,568.98,449.25
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,628.05,491.26
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,689.31,533.63
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,745.4,570.58
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,783.15,595.09
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,819.11,618.24
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,850.9,637.09
2016,9,9,10,0,766.0,142.0,4.1,29.0,698.0,876.29,651.44
2016,9,9,10,15,778.0,144.5,4.1,29.0,734.0,893.24,661.42
2016,9,9,10,30,790.0,147.0,4.1,29.0,770.0,907.16,669.49
2016,9,9,10,45,808.0,143.5,4.1,29.5,801.0,917.13,673.7
2016,9,9,11,0,826.0,140.0,4.1,30.0,832.0,923.88,675.89
2016,9,9,11,15,832.0,141.0,4.05,30.0,853.0,920.94,672.9
2016,9,9,11,30,838.0,142.0,4.0,30.0,874.0,914.66,667.91
2016,9,9,11,45,859.0,131.5,4.0,30.5,891.5,901.28,657.29
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,890.81,648.8
2016,9,9,12,15,880.5,121.5,4.0,31.0,913.0,869.78,634.69
2016,9,9,12,30,881.0,122.0,4.0,31.0,917.0,845.72,618.67
2016,9,9,12,45,880.5,121.5,4.0,31.5,912.5,817.03,598.36
2016,9,9,13,0,880.0,121.0,4.0,32.0,908.0,785.64,576.3
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.0,749.4,551.9
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,710.91,525.01
2016,9,9,13,45,869.0,118.0,3.9,32.0,861.0,669.03,494.65
2016,9,9,14,0,864.0,117.0,3.9,32.0,840.0,625.4,462.38
2016,9,9,14,15,856.5,115.5,3.85,32.0,810.5,578.37,426.81
2016,9,9,14,30,849.0,114.0,3.8,32.0,781.0,530.2,389.52
2016,9,9,14,45,834.5,113.5,3.8,32.0,744.0,478.72,348.96
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,422.36,303.85
2016,9,9,15,15,805.5,110.5,3.75,31.5,664.5,368.95,260.29
2016,9,9,15,30,791.0,108.0,3.7,31.0,622.0,316.13,216.24
