Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,45,771.0,104.5,3.65,31.0,574.0,262.02,170.73
2016,9,9,16,0,751.0,101.0,3.6,31.0,526.0,209.6,127.6
2016,9,9,16,15,724.0,97.0,3.4,30.5,474.0,152.57,84.6
2016,9,9,16,30,697.0,93.0,3.2,30.0,422.0,103.32,54.38
2016,9,9,16,45,659.0,87.5,3.05,29.5,367.5,56.03,41.48
2016,9,9,17,0,621.0,82.0,2.9,29.0,313.0,54.36,40.34
2016,9,9,17,15,566.5,75.0,2.7,28.5,258.0,51.84,38.37
2016,9,9,17,30,512.0,68.0,2.5,28.0,203.0,49.19,36.17
2016,9,9,17,45,428.0,57.5,2.3,27.5,151.5,43.25,30.98
2016,9,9,18,0,344.0,47.0,2.1,27.0,100.0,37.0,25.26
2016,9,9,18,15,213.5,32.0,2.15,26.5,60.0,24.98,13.86
2016,9,9,18,30,83.0,17.0,2.2,26.0,20.0,16.2,0.0
2016,9,9,18,45,41.5,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,25.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,51.0,17.0,0.7,23.0,19.0,51.99,0.0
2016,9,10,6,45,163.5,35.0,0.7,23.5,57.5,155.37,112.64
2016,9,10,7,0,276.0,53.0,0.7,24.0,96.0,245.42,190.68
2016,9,10,7,15,138.0,59.5,0.75,24.0,81.0,165.69,130.31
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,63.08,46.2
2016,9,10,7,45,0.0,84.5,0.9,24.5,84.5,81.53,61.31
2016,9,10,8,0,0.0,103.0,1.0,25.0,103.0,99.82,75.78
2016,9,10,8,15,0.0,92.0,1.1,25.0,92.0,86.85,65.1
2016,9,10,8,30,0.0,81.0,1.2,25.0,81.0,75.42,55.7
2016,9,10,8,45,75.0,167.0,1.35,25.5,209.5,234.35,182.92
2016,9,10,9,0,150.0,253.0,1.5,26.0,338.0,409.67,314.74
2016,9,10,9,15,154.5,275.0,1.65,26.0,369.5,437.96,333.8
2016,9,10,9,30,159.0,297.0,1.8,26.0,401.0,465.58,353.12
2016,9,10,9,45,281.5,297.5,2.0,26.5,495.5,588.23,442.79
2016,9,10,10,0,404.0,298.0,2.2,27.0,590.0,699.83,521.42
2016,9,10,10,15,589.5,223.5,2.3,27.0,674.0,806.65,597.78
2016,9,10,10,30,775.0,149.0,2.4,27.0,758.0,893.31,655.5
2016,9,10,10,45,787.0,149.0,2.5,27.0,787.0,901.31,659.79
2016,9,10,11,0,799.0,149.0,2.6,27.0,816.0,906.11,662.82
2016,9,10,11,15,554.5,281.5,2.7,27.0,750.5,809.41,595.21
2016,9,10,11,30,310.0,414.0,2.8,27.0,685.0,702.02,515.46
2016,9,10,11,45,584.0,270.0,2.9,27.5,788.5,800.64,590.46
2016,9,10,12,0,858.0,126.0,3.0,28.0,892.0,873.81,640.53
2016,9,10,12,15,859.0,126.5,3.05,28.0,896.0,853.53,626.57
2016,9,10,12,30,860.0,127.0,3.1,28.0,900.0,830.28,611.37
2016,9,10,12,45,727.0,223.0,3.15,28.0,875.0,791.4,584.28
2016,9,10,13,0,594.0,319.0,3.2,28.0,850.0,749.68,551.91
2016,9,10,13,15,725.5,220.0,3.25,28.0,858.0,728.27,540.65
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,697.86,522.16
2016,9,10,13,45,853.0,119.0,3.35,28.5,845.0,656.38,490.9
2016,9,10,14,0,849.0,117.0,3.4,29.0,824.0,613.12,457.81
2016,9,10,14,15,679.0,201.5,3.4,29.0,754.0,545.75,405.95
2016,9,10,14,30,509.0,286.0,3.4,29.0,684.0,495.12,366.41
2016,9,10,14,45,660.5,198.0,3.4,29.0,689.5,459.76,338.84
2016,9,10,15,0,812.0,110.0,3.4,29.0,695.0,413.2,300.15
2016,9,10,15,15,445.5,198.5,3.35,28.5,516.5,310.4,225.31
2016,9,10,15,30,79.0,287.0,3.3,28.0,338.0,263.84,197.06
2016,9,10,15,45,169.0,264.0,3.3,28.0,362.0,251.77,184.93
2016,9,10,16,0,259.0,241.0,3.3,28.0,386.0,229.14,163.65
2016,9,10,16,15,281.0,212.0,3.15,27.5,355.5,191.46,134.39
2016,9,10,16,30,303.0,183.0,3.0,27.0,325.0,151.69,106.44
2016,9,10,16,45,446.5,134.0,2.9,27.0,313.0,90.54,70.92
2016,9,10,17,0,590.0,85.0,2.8,27.0,301.0,56.87,42.81
2016,9,10,17,15,535.5,77.0,2.7,26.5,247.5,53.67,40.27
2016,9,10,17,30,481.0,69.0,2.6,26.0,194.0,50.28,37.41
2016,9,10,17,45,392.0,58.5,2.55,26.0,143.5,44.39,32.13
2016,9,10,18,0,303.0,48.0,2.5,26.0,93.0,36.81,25.14
2016,9,10,18,15,184.5,31.0,2.55,25.5,55.0,24.23,12.98
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,13.34,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,50.28,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,168.01,123.89
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,261.48,208.36
2016,9,11,7,15,395.0,62.0,2.65,20.5,148.5,337.04,273.11
2016,9,11,7,30,477.0,74.0,2.5,21.0,199.0,423.88,343.89
2016,9,11,7,45,531.5,82.5,2.35,22.0,253.0,490.31,394.91
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,559.18,445.16
2016,9,11,8,15,624.5,97.5,2.05,23.5,361.5,615.46,484.09
2016,9,11,8,30,663.0,104.0,1.9,24.0,416.0,672.14,521.21
2016,9,11,8,45,689.5,109.5,1.8,25.0,467.5,717.72,548.37
2016,9,11,9,0,716.0,115.0,1.7,26.0,519.0,762.2,573.88
2016,9,11,9,15,737.0,119.0,1.65,26.0,566.5,798.68,595.95
2016,9,11,9,30,758.0,123.0,1.6,26.0,614.0,829.25,613.83
2016,9,11,9,45,772.5,127.0,1.6,26.5,656.5,855.83,628.27
2016,9,11,10,0,787.0,131.0,1.6,27.0,699.0,879.67,640.87
2016,9,11,10,15,799.0,133.5,1.6,27.5,735.0,896.66,649.02
2016,9,11,10,30,811.0,136.0,1.6,28.0,771.0,910.56,655.31
2016,9,11,10,45,819.5,138.0,1.6,28.5,800.0,917.45,657.24
2016,9,11,11,0,828.0,140.0,1.6,29.0,829.0,921.03,657.27
2016,9,11,11,15,833.5,141.0,1.6,29.0,850.0,917.43,654.24
2016,9,11,11,30,839.0,142.0,1.6,29.0,871.0,910.49,649.31
2016,9,11,11,45,866.5,127.0,1.65,29.5,889.5,898.27,640.49
2016,9,11,12,0,894.0,112.0,1.7,30.0,908.0,888.62,633.47
2016,9,11,12,15,895.0,112.5,1.7,30.0,912.0,867.67,620.02
2016,9,11,12,30,896.0,113.0,1.7,30.0,916.0,843.62,604.72
2016,9,11,12,45,897.0,111.5,1.75,30.0,912.0,814.71,586.78
2016,9,11,13,0,898.0,110.0,1.8,30.0,908.0,782.97,566.89
2016,9,11,13,15,895.5,109.0,1.8,30.0,895.0,746.44,543.29
2016,9,11,13,30,893.0,108.0,1.8,30.0,882.0,707.57,517.16
2016,9,11,13,45,890.0,106.0,1.85,30.0,861.0,665.31,487.59
2016,9,11,14,0,887.0,104.0,1.9,30.0,840.0,621.09,455.85
2016,9,11,14,15,879.5,102.5,1.9,30.0,811.0,573.04,420.23
2016,9,11,14,30,872.0,101.0,1.9,30.0,782.0,523.81,382.73
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,472.44,342.71
2016,9,11,15,0,835.0,107.0,2.0,30.0,705.0,421.33,301.7
2016,9,11,15,15,821.0,104.5,2.0,30.0,662.0,362.32,253.77
2016,9,11,15,30,807.0,102.0,2.0,30.0,619.0,308.84,208.98
2016,9,11,15,45,790.0,97.5,2.05,30.0,571.5,253.81,162.99
2016,9,11,16,0,773.0,93.0,2.1,30.0,524.0,200.13,119.18
2016,9,11,16,15,747.0,89.0,2.0,29.5,471.5,147.39,80.28
2016,9,11,16,30,721.0,85.0,1.9,29.0,419.0,97.49,51.37
2016,9,11,16,45,687.5,79.5,1.85,29.0,365.0,50.35,36.83
2016,9,11,17,0,654.0,74.0,1.8,29.0,311.0,48.86,35.73
2016,9,11,17,15,601.0,67.0,1.65,28.0,255.5,46.02,33.54
2016,9,11,17,30,548.0,60.0,1.5,27.0,200.0,43.01,31.08
2016,9,11,17,45,467.5,50.5,1.35,26.5,148.5,37.62,26.32
2016,9,11,18,0,387.0,41.0,1.2,26.0,97.0,31.96,21.05
2016,9,11,18,15,248.0,27.0,1.2,25.5,57.0,21.6,10.54
2016,9,11,18,30,109.0,13.0,1.2,25.0,17.0,12.39,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.0,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,110.0,15.0,0.6,21.0,20.0,64.82,0.0
2016,9,12,6,45,237.5,30.0,0.6,21.5,60.5,186.78,135.26
2016,9,12,7,0,365.0,45.0,0.6,22.0,101.0,285.24,222.55
2016,9,12,7,15,447.5,55.5,0.7,22.5,152.5,363.53,287.55
2016,9,12,7,30,530.0,66.0,0.8,23.0,204.0,447.92,354.37
2016,9,12,7,45,580.0,73.5,0.95,24.0,258.5,511.77,402.45
2016,9,12,8,0,630.0,81.0,1.1,25.0,313.0,577.73,449.95
2016,9,12,8,15,667.0,87.0,1.25,25.5,367.5,633.59,488.29
2016,9,12,8,30,704.0,93.0,1.4,26.0,422.0,689.71,525.84
2016,9,12,8,45,727.5,98.0,1.55,27.0,473.5,733.32,552.81
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,772.07,576.02
2016,9,12,9,15,770.5,107.0,1.7,28.0,572.5,808.23,598.13
2016,9,12,9,30,790.0,111.0,1.7,28.0,620.0,842.22,618.6
2016,9,12,9,45,803.5,114.0,1.7,28.5,662.5,867.22,631.8
2016,9,12,10,0,817.0,117.0,1.7,29.0,705.0,889.4,643.19
2016,9,12,10,15,451.5,242.5,1.7,29.0,570.0,692.83,508.13
2016,9,12,10,30,86.0,368.0,1.7,29.0,435.0,452.34,331.98
2016,9,12,10,45,469.5,246.5,1.75,29.5,634.0,707.17,519.56
2016,9,12,11,0,853.0,125.0,1.8,30.0,833.0,918.95,657.97
2016,9,12,11,15,858.0,126.0,1.85,30.0,854.0,915.27,653.24
2016,9,12,11,30,863.0,127.0,1.9,30.0,875.0,908.24,648.76
2016,9,12,11,45,866.0,127.5,1.95,30.5,887.0,895.6,639.56
2016,9,12,12,0,869.0,128.0,2.0,31.0,899.0,879.73,628.43
2016,9,12,12,15,869.5,128.0,2.0,31.0,902.5,858.11,614.51
2016,9,12,12,30,870.0,128.0,2.0,31.0,906.0,833.53,598.75
2016,9,12,12,45,576.5,280.0,2.05,31.0,794.5,720.63,520.7
2016,9,12,13,0,283.0,432.0,2.1,31.0,683.0,612.8,441.7
2016,9,12,13,15,569.5,280.5,2.1,31.0,775.5,666.22,484.81
2016,9,12,13,30,856.0,129.0,2.1,31.0,868.0,697.79,510.31
2016,9,12,13,45,846.5,130.0,2.15,31.0,845.0,655.24,479.74
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,609.46,446.77
2016,9,12,14,15,828.0,129.0,2.2,31.0,792.5,561.38,411.13
2016,9,12,14,30,819.0,127.0,2.2,31.0,763.0,512.44,373.88
2016,9,12,14,45,804.5,126.5,2.2,31.0,726.0,461.73,334.29
2016,9,12,15,0,790.0,126.0,2.2,31.0,689.0,411.16,293.72
2016,9,12,15,15,774.0,122.5,2.2,30.5,646.0,357.97,250.82
2016,9,12,15,30,758.0,119.0,2.2,30.0,603.0,305.63,207.67
2016,9,12,15,45,733.5,116.5,2.2,30.0,554.5,248.04,160.32
2016,9,12,16,0,709.0,114.0,2.2,30.0,506.0,197.42,119.58
2016,9,12,16,15,680.0,108.5,2.1,29.5,454.0,146.5,82.62
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,98.82,55.56
2016,9,12,16,45,608.5,97.0,1.9,29.0,348.0,63.38,47.75
2016,9,12,17,0,566.0,91.0,1.8,29.0,294.0,62.23,46.96
2016,9,12,17,15,508.5,82.0,1.65,28.5,240.0,58.43,43.93
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,54.43,40.55
2016,9,12,17,45,359.5,60.5,1.35,27.5,136.0,45.49,32.76
2016,9,12,18,0,268.0,48.0,1.2,27.0,86.0,37.01,25.05
2016,9,12,18,15,155.5,29.5,1.2,26.5,49.0,23.17,11.02
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,10.48,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,147.5,33.5,0.9,22.5,55.5,145.18,103.24
2016,9,13,7,0,295.0,50.0,1.0,23.0,94.0,250.86,195.63
2016,9,13,7,15,378.5,62.5,1.2,23.5,144.5,326.73,259.29
2016,9,13,7,30,462.0,75.0,1.4,24.0,195.0,413.49,328.98
2016,9,13,7,45,298.0,111.5,1.6,25.0,196.0,347.39,276.17
2016,9,13,8,0,134.0,148.0,1.8,26.0,197.0,270.98,213.36
2016,9,13,8,15,168.5,172.0,1.75,26.0,244.0,326.69,256.68
2016,9,13,8,30,203.0,196.0,1.7,26.0,291.0,383.84,299.47
2016,9,13,8,45,157.0,222.0,1.7,26.5,300.5,378.74,292.41
2016,9,13,9,0,111.0,248.0,1.7,27.0,310.0,357.27,273.57
2016,9,13,9,15,166.5,271.0,1.6,27.5,373.5,442.86,336.06
2016,9,13,9,30,222.0,294.0,1.5,28.0,437.0,516.82,387.63
2016,9,13,9,45,218.0,316.5,1.45,28.5,465.0,537.44,399.18
2016,9,13,10,0,214.0,339.0,1.4,29.0,493.0,556.73,410.04
2016,9,13,10,15,134.5,342.0,1.3,29.0,441.0,484.29,356.03
2016,9,13,10,30,55.0,345.0,1.2,29.0,389.0,399.01,292.98
2016,9,13,10,45,72.0,371.0,1.15,29.5,430.0,438.59,320.52
2016,9,13,11,0,89.0,397.0,1.1,30.0,471.0,477.27,346.09
2016,9,13,11,15,88.5,407.5,1.1,30.0,483.0,483.02,349.25
2016,9,13,11,30,88.0,418.0,1.1,30.0,495.0,488.26,352.35
2016,9,13,11,45,107.5,431.0,1.1,30.5,526.0,512.98,368.64
2016,9,13,12,0,127.0,444.0,1.1,31.0,557.0,541.96,387.39
2016,9,13,12,15,187.0,444.0,1.15,31.0,610.5,583.65,416.74
2016,9,13,12,30,247.0,444.0,1.2,31.0,664.0,621.7,443.16
2016,9,13,12,45,157.5,430.0,1.25,31.0,570.0,526.26,377.2
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,435.55,313.86
2016,9,13,13,15,57.5,397.5,1.4,31.0,448.0,405.24,293.51
2016,9,13,13,30,47.0,379.0,1.5,31.0,420.0,376.03,273.33
2016,9,13,13,45,159.0,387.0,1.6,31.0,519.0,445.45,324.47
2016,9,13,14,0,271.0,395.0,1.7,31.0,618.0,501.99,364.58
2016,9,13,14,15,550.0,255.5,1.75,31.0,687.0,514.77,375.24
2016,9,13,14,30,829.0,116.0,1.8,31.0,756.0,508.19,369.62
2016,9,13,14,45,805.5,120.0,1.9,31.0,717.0,453.22,327.21
2016,9,13,15,0,782.0,124.0,2.0,31.0,678.0,402.98,287.22
2016,9,13,15,15,766.0,120.5,2.05,31.0,635.5,350.26,244.26
2016,9,13,15,30,750.0,117.0,2.1,31.0,593.0,298.4,201.22
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.5,241.12,154.43
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,190.72,114.2
2016,9,13,16,15,672.5,106.0,2.25,30.5,444.5,140.66,78.41
2016,9,13,16,30,643.0,101.0,2.2,30.0,393.0,93.88,52.86
2016,9,13,16,45,598.5,95.0,2.2,29.5,339.0,62.12,46.62
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,60.88,45.85
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,57.02,42.74
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,52.19,38.64
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,44.04,31.5
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,35.51,23.71
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,22.01,9.37
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,37.48,0.0
2016,9,14,6,45,170.5,31.0,1.2,23.5,53.0,152.77,107.45
2016,9,14,7,0,286.0,49.0,1.4,24.0,91.0,244.13,189.82
2016,9,14,7,15,368.0,61.5,1.45,24.5,140.5,318.52,252.27
2016,9,14,7,30,450.0,74.0,1.5,25.0,190.0,403.78,320.5
2016,9,14,7,45,509.5,82.0,1.55,25.5,243.5,471.64,372.74
2016,9,14,8,0,569.0,90.0,1.6,26.0,297.0,542.28,424.93
2016,9,14,8,15,403.0,141.0,1.7,26.5,299.5,490.65,382.3
2016,9,14,8,30,237.0,192.0,1.8,27.0,302.0,418.12,323.87
2016,9,14,8,45,466.0,154.0,1.95,27.5,403.0,576.67,444.22
2016,9,14,9,0,695.0,116.0,2.1,28.0,504.0,740.91,559.3
2016,9,14,9,15,716.0,120.5,2.2,28.0,550.5,777.2,581.71
2016,9,14,9,30,737.0,125.0,2.3,28.0,597.0,811.55,603.75
2016,9,14,9,45,418.5,229.5,2.45,28.5,501.0,645.58,483.48
2016,9,14,10,0,100.0,334.0,2.6,29.0,405.0,434.79,324.28
2016,9,14,10,15,443.0,236.5,2.65,29.0,577.5,676.02,505.57
2016,9,14,10,30,786.0,139.0,2.7,29.0,750.0,884.12,648.05
2016,9,14,10,45,792.5,142.5,2.8,29.5,777.5,890.47,648.89
2016,9,14,11,0,799.0,146.0,2.9,30.0,805.0,893.55,649.41
2016,9,14,11,15,804.5,147.5,2.95,30.0,825.5,890.35,646.92
2016,9,14,11,30,810.0,149.0,3.0,30.0,846.0,883.89,642.47
2016,9,14,11,45,441.5,284.0,3.1,30.5,664.5,680.47,499.54
2016,9,14,12,0,73.0,419.0,3.2,31.0,483.0,465.22,339.3
2016,9,14,12,15,451.0,281.5,3.25,31.0,681.5,656.68,484.6
2016,9,14,12,30,829.0,144.0,3.3,31.0,880.0,812.77,595.23
2016,9,14,12,45,533.5,291.0,3.35,31.5,764.0,693.37,507.08
2016,9,14,13,0,238.0,438.0,3.4,32.0,648.0,581.86,422.61
2016,9,14,13,15,275.0,422.0,3.4,31.5,660.5,579.08,422.67
2016,9,14,13,30,312.0,406.0,3.4,31.0,673.0,572.79,419.51
2016,9,14,13,45,558.5,273.5,3.4,31.0,736.5,592.51,437.1
2016,9,14,14,0,805.0,141.0,3.4,31.0,800.0,592.92,439.11
2016,9,14,14,15,796.0,138.5,3.4,31.0,771.0,545.73,403.13
2016,9,14,14,30,787.0,136.0,3.4,31.0,742.0,497.8,365.91
2016,9,14,14,45,563.0,221.5,3.45,31.0,644.0,426.68,311.78
2016,9,14,15,0,339.0,307.0,3.5,31.0,546.0,380.49,277.51
2016,9,14,15,15,301.0,293.5,3.45,30.5,496.0,334.41,243.08
2016,9,14,15,30,263.0,280.0,3.4,30.0,446.0,292.26,211.57
2016,9,14,15,45,482.5,195.0,3.35,30.0,469.0,250.12,170.8
2016,9,14,16,0,702.0,110.0,3.3,30.0,492.0,186.72,111.75
2016,9,14,16,15,673.0,104.5,3.15,29.5,440.5,136.43,75.93
2016,9,14,16,30,644.0,99.0,3.0,29.0,389.0,89.38,50.84
2016,9,14,16,45,612.0,90.5,2.9,29.0,336.5,59.01,44.15
2016,9,14,17,0,580.0,82.0,2.8,29.0,284.0,55.62,41.44
2016,9,14,17,15,522.5,73.5,2.45,28.5,231.0,51.89,38.42
2016,9,14,17,30,465.0,65.0,2.1,28.0,178.0,47.95,35.05
2016,9,14,17,45,385.5,52.5,1.8,27.5,129.0,40.1,28.15
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,31.76,20.53
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,19.65,6.75
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,19.94,0.0
2016,9,15,6,45,89.5,33.0,1.25,23.5,44.5,104.63,71.32
2016,9,15,7,0,154.0,57.0,1.5,24.0,79.0,173.01,133.51
2016,9,15,7,15,218.5,79.0,1.4,24.5,126.5,242.45,191.58
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,316.82,251.47
2016,9,15,7,45,333.0,119.0,1.2,25.5,224.5,380.39,300.55
2016,9,15,8,0,383.0,137.0,1.1,26.0,275.0,459.08,358.4
2016,9,15,8,15,423.0,150.5,1.1,26.5,326.5,516.08,398.63
2016,9,15,8,30,463.0,164.0,1.1,27.0,378.0,574.23,438.44
2016,9,15,8,45,497.0,173.5,1.1,27.5,427.5,623.57,470.86
2016,9,15,9,0,531.0,183.0,1.1,28.0,477.0,672.85,502.42
2016,9,15,9,15,555.0,191.0,1.2,28.5,523.0,711.33,526.84
2016,9,15,9,30,579.0,199.0,1.3,29.0,569.0,748.55,550.17
2016,9,15,9,45,429.5,262.0,1.45,29.5,547.0,689.53,505.27
2016,9,15,10,0,280.0,325.0,1.6,30.0,525.0,612.38,448.31
2016,9,15,10,15,458.0,275.5,1.7,30.0,621.5,730.0,532.77
2016,9,15,10,30,636.0,226.0,1.8,30.0,718.0,841.57,609.22
2016,9,15,10,45,643.0,231.5,1.95,30.5,745.0,849.23,612.32
2016,9,15,11,0,650.0,237.0,2.1,31.0,772.0,854.0,614.55
2016,9,15,11,15,394.0,333.0,2.15,31.0,660.0,707.77,511.45
2016,9,15,11,30,138.0,429.0,2.2,31.0,548.0,551.06,398.58
2016,9,15,11,45,93.5,410.5,2.3,31.5,492.0,479.63,348.29
2016,9,15,12,0,49.0,392.0,2.4,32.0,436.0,418.19,303.7
2016,9,15,12,15,355.0,323.5,2.45,32.0,638.0,615.34,449.3
2016,9,15,12,30,661.0,255.0,2.5,32.0,840.0,781.63,565.65
2016,9,15,12,45,344.0,298.5,2.55,32.0,603.0,551.93,403.39
2016,9,15,13,0,27.0,342.0,2.6,32.0,366.0,337.17,245.55
2016,9,15,13,15,334.5,298.5,2.6,32.0,584.0,510.33,375.93
2016,9,15,13,30,642.0,255.0,2.6,32.0,802.0,656.9,479.66
2016,9,15,13,45,621.5,259.5,2.6,32.0,778.5,616.42,449.5
2016,9,15,14,0,601.0,264.0,2.6,32.0,755.0,576.26,420.27
2016,9,15,14,15,590.0,259.5,2.6,32.0,726.0,534.53,389.55
2016,9,15,14,30,579.0,255.0,2.6,32.0,697.0,492.1,357.67
2016,9,15,14,45,605.5,226.0,2.65,32.0,668.5,445.54,322.16
2016,9,15,15,0,632.0,197.0,2.7,32.0,640.0,395.83,283.0
2016,9,15,15,15,613.0,191.0,2.7,31.5,598.5,347.32,244.56
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,300.38,206.76
2016,9,15,15,45,573.0,175.5,2.75,31.0,511.0,251.99,167.75
2016,9,15,16,0,552.0,166.0,2.8,31.0,465.0,205.22,131.37
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.5,159.57,99.85
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,117.58,77.51
2016,9,15,16,45,454.5,132.5,2.45,30.0,313.5,90.84,70.4
2016,9,15,17,0,422.0,118.0,2.4,30.0,263.0,83.14,64.2
2016,9,15,17,15,365.0,103.0,2.1,29.0,212.0,74.5,57.28
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,65.36,49.66
2016,9,15,17,45,241.0,67.5,1.55,27.5,115.0,53.38,39.2
2016,9,15,18,0,174.0,47.0,1.3,27.0,69.0,37.88,25.41
2016,9,15,18,15,87.0,23.5,1.25,26.5,34.5,19.52,5.27
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,37.25,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,151.97,104.29
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,242.81,188.02
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,317.32,249.91
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,402.92,316.73
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.5,470.09,365.11
2016,9,16,8,0,569.0,90.0,0.3,27.0,295.0,539.9,412.01
2016,9,16,8,15,608.0,96.5,0.4,27.5,348.0,595.4,450.09
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,651.31,486.65
2016,9,16,8,45,673.0,109.5,0.6,28.5,451.5,696.69,515.23
2016,9,16,9,0,699.0,116.0,0.7,29.0,502.0,740.96,542.66
2016,9,16,9,15,720.5,120.0,0.7,29.5,549.0,776.94,562.83
2016,9,16,9,30,742.0,124.0,0.7,30.0,596.0,810.99,581.52
2016,9,16,9,45,457.0,231.5,0.7,30.5,528.5,679.7,489.85
2016,9,16,10,0,172.0,339.0,0.7,31.0,461.0,517.28,373.0
2016,9,16,10,15,484.0,237.5,0.7,31.0,605.5,711.64,511.52
2016,9,16,10,30,796.0,136.0,0.7,31.0,750.0,885.41,621.47
2016,9,16,10,45,802.5,139.5,0.7,31.5,778.0,891.6,620.73
2016,9,16,11,0,809.0,143.0,0.7,32.0,806.0,894.49,620.35
2016,9,16,11,15,814.5,144.0,0.7,32.0,826.5,890.55,617.23
2016,9,16,11,30,820.0,145.0,0.7,32.0,847.0,883.33,612.34
2016,9,16,11,45,839.5,135.5,0.75,32.5,862.5,869.13,602.97
2016,9,16,12,0,859.0,126.0,0.8,33.0,878.0,857.7,595.46
2016,9,16,12,15,859.5,126.5,0.85,33.0,881.5,836.5,583.13
2016,9,16,12,30,860.0,127.0,0.9,33.0,885.0,812.36,569.03
2016,9,16,12,45,858.5,126.5,1.0,33.0,880.0,782.92,552.15
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,750.92,533.39
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,715.42,510.98
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,677.74,485.74
2016,9,16,13,45,847.0,122.5,1.25,33.0,826.5,635.67,456.92
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,591.87,426.06
2016,9,16,14,15,834.5,118.5,1.4,33.0,775.5,544.98,392.34
2016,9,16,14,30,826.0,117.0,1.5,33.0,746.0,493.35,354.17
2016,9,16,14,45,810.0,117.0,1.6,33.0,708.5,442.18,314.95
2016,9,16,15,0,794.0,117.0,1.7,33.0,671.0,391.31,274.67
2016,9,16,15,15,778.5,114.0,1.75,33.0,628.0,338.64,231.95
2016,9,16,15,30,763.0,111.0,1.8,33.0,585.0,286.76,189.16
2016,9,16,15,45,743.0,106.5,1.85,33.0,537.5,233.73,145.91
2016,9,16,16,0,723.0,102.0,1.9,33.0,490.0,177.2,101.83
2016,9,16,16,15,694.5,97.0,1.85,32.5,438.0,126.39,67.2
2016,9,16,16,30,666.0,92.0,1.8,32.0,386.0,78.73,44.23
2016,9,16,16,45,626.5,85.5,1.75,32.0,332.5,55.83,40.95
2016,9,16,17,0,587.0,79.0,1.7,32.0,279.0,53.83,39.4
2016,9,16,17,15,528.0,71.0,1.55,31.0,225.5,50.4,36.73
2016,9,16,17,30,469.0,63.0,1.4,30.0,172.0,46.8,33.73
2016,9,16,17,45,381.5,50.5,1.25,29.5,123.0,38.84,26.76
2016,9,16,18,0,294.0,38.0,1.1,29.0,74.0,30.42,19.01
2016,9,16,18,15,147.0,19.0,1.1,28.5,37.0,14.88,1.11
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,48.88,0.0
2016,9,17,6,45,209.5,27.5,1.7,23.5,52.0,165.8,112.72
2016,9,17,7,0,336.0,43.0,2.0,24.0,90.0,263.71,204.94
2016,9,17,7,15,419.5,53.5,1.85,24.5,140.5,340.4,269.7
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,423.28,336.12
2016,9,17,7,45,555.5,72.0,1.55,26.0,244.5,487.68,384.39
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,554.43,431.58
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,609.29,467.02
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,664.46,500.22
2016,9,17,8,45,706.5,98.0,0.65,29.0,455.5,708.18,522.49
2016,9,17,9,0,730.0,104.0,0.4,30.0,506.0,750.58,542.28
2016,9,17,9,15,750.0,107.5,0.45,30.5,553.0,781.93,559.84
2016,9,17,9,30,770.0,111.0,0.5,31.0,600.0,814.84,578.37
2016,9,17,9,45,779.5,116.5,0.55,31.5,640.5,838.31,590.82
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,858.88,601.58
2016,9,17,10,15,473.0,248.5,0.7,32.0,588.5,712.04,505.33
2016,9,17,10,30,157.0,375.0,0.8,32.0,496.0,534.68,381.48
2016,9,17,10,45,488.5,255.0,0.9,32.5,651.0,725.9,517.82
2016,9,17,11,0,820.0,135.0,1.0,33.0,806.0,893.41,624.34
2016,9,17,11,15,825.5,136.5,1.05,33.0,826.0,889.91,620.21
2016,9,17,11,30,831.0,138.0,1.1,33.0,846.0,883.09,616.24
2016,9,17,11,45,831.0,140.5,1.15,33.0,857.5,869.2,608.0
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,852.17,597.93
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.0,830.98,584.66
2016,9,17,12,30,833.0,144.0,1.2,33.0,875.0,806.87,569.61
2016,9,17,12,45,832.0,143.5,1.3,33.0,870.0,777.48,552.3
2016,9,17,13,0,831.0,143.0,1.4,33.0,865.0,745.56,533.14
2016,9,17,13,15,827.5,142.0,1.45,33.0,851.0,709.05,508.97
2016,9,17,13,30,824.0,141.0,1.5,33.0,837.0,670.51,482.85
2016,9,17,13,45,818.0,139.0,1.55,33.5,815.5,627.68,452.25
2016,9,17,14,0,812.0,137.0,1.6,34.0,794.0,583.41,419.96
2016,9,17,14,15,803.0,135.0,1.6,33.5,764.0,536.31,386.25
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,488.45,350.86
2016,9,17,14,45,768.5,137.0,1.65,33.0,694.5,438.22,312.17
2016,9,17,15,0,743.0,141.0,1.7,33.0,655.0,384.78,270.26
2016,9,17,15,15,725.5,137.0,1.7,33.0,612.5,332.79,228.32
2016,9,17,15,30,708.0,133.0,1.7,33.0,570.0,281.92,186.71
2016,9,17,15,45,685.0,127.5,1.75,33.0,522.0,230.11,144.98
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,180.51,106.79
2016,9,17,16,15,630.5,116.0,1.75,32.5,423.0,132.23,74.62
2016,9,17,16,30,599.0,110.0,1.7,32.0,372.0,87.59,53.93
2016,9,17,16,45,557.0,101.5,1.65,32.0,319.0,68.52,51.44
2016,9,17,17,0,515.0,93.0,1.6,32.0,266.0,65.53,49.11
2016,9,17,17,15,454.0,82.0,1.45,31.0,213.5,59.31,44.14
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,52.7,38.63
2016,9,17,17,45,303.5,56.0,1.2,29.5,113.5,42.55,29.77
2016,9,17,18,0,214.0,41.0,1.1,29.0,66.0,31.9,20.06
2016,9,17,18,15,107.0,20.5,1.15,28.5,33.0,16.15,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,25.26,0.0
2016,9,18,6,45,137.0,30.0,1.8,24.5,47.0,133.17,87.74
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,218.75,168.63
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,293.28,231.98
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,374.93,298.76
2016,9,18,7,45,463.0,89.5,2.0,25.5,232.5,440.62,350.14
2016,9,18,8,0,521.0,100.0,2.0,26.0,285.0,514.65,405.48
2016,9,18,8,15,562.0,107.5,2.0,26.5,337.5,571.16,445.81
2016,9,18,8,30,603.0,115.0,2.0,27.0,390.0,628.2,485.22
2016,9,18,8,45,632.0,121.5,2.0,27.5,440.5,674.56,515.09
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,720.01,543.69
2016,9,18,9,15,683.0,133.0,1.9,28.5,537.5,756.51,564.82
2016,9,18,9,30,705.0,138.0,1.8,29.0,584.0,791.16,584.27
2016,9,18,9,45,719.0,143.0,1.75,29.5,624.5,816.59,597.69
2016,9,18,10,0,733.0,148.0,1.7,30.0,665.0,839.43,609.34
2016,9,18,10,15,745.5,151.0,1.6,30.0,700.0,855.9,617.5
2016,9,18,10,30,758.0,154.0,1.5,30.0,735.0,865.37,621.2
2016,9,18,10,45,766.0,157.0,1.4,30.5,762.5,872.03,621.95
2016,9,18,11,0,774.0,160.0,1.3,31.0,790.0,875.5,620.75
2016,9,18,11,15,780.0,161.5,1.15,31.0,810.0,872.43,616.09
2016,9,18,11,30,786.0,163.0,1.0,31.0,830.0,866.17,609.51
2016,9,18,11,45,823.5,142.0,0.85,31.5,850.0,861.36,602.67
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,848.56,590.89
2016,9,18,12,15,664.0,238.5,0.6,32.0,818.0,784.0,547.37
2016,9,18,12,30,467.0,356.0,0.5,32.0,766.0,714.06,497.05
2016,9,18,12,45,476.5,351.5,0.4,32.0,767.0,696.67,485.27
2016,9,18,13,0,486.0,347.0,0.3,32.0,768.0,677.3,471.54
2016,9,18,13,15,671.0,233.0,0.35,32.0,803.5,679.6,477.27
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,668.93,473.42
2016,9,18,13,45,620.5,235.0,0.45,32.5,750.0,586.71,414.75
2016,9,18,14,0,385.0,351.0,0.5,33.0,661.0,523.18,368.99
2016,9,18,14,15,395.0,333.0,0.55,32.5,640.5,490.21,347.69
2016,9,18,14,30,405.0,315.0,0.6,32.0,620.0,455.92,324.34
2016,9,18,14,45,374.5,306.0,0.7,32.0,577.0,410.52,292.3
2016,9,18,15,0,344.0,297.0,0.8,32.0,534.0,367.76,261.55
2016,9,18,15,15,555.0,202.0,0.85,32.0,555.0,330.36,228.93
2016,9,18,15,30,766.0,107.0,0.9,32.0,576.0,277.31,180.83
2016,9,18,15,45,744.5,103.0,0.95,32.0,528.0,224.37,138.13
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,168.19,95.05
2016,9,18,16,15,694.0,94.0,1.0,31.5,428.5,117.58,61.74
2016,9,18,16,30,665.0,89.0,1.0,31.0,377.0,70.17,41.1
2016,9,18,16,45,625.0,82.5,1.0,31.0,323.5,54.1,39.71
2016,9,18,17,0,585.0,76.0,1.0,31.0,270.0,51.98,38.05
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.5,48.43,35.16
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,44.72,31.95
2016,9,18,17,45,368.5,48.0,0.85,29.5,115.0,37.1,25.22
2016,9,18,18,0,275.0,36.0,0.8,29.0,67.0,28.01,16.78
2016,9,18,18,15,137.5,18.0,0.85,28.5,33.5,14.18,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,32.87,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,152.27,99.1
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,256.26,198.09
2016,9,19,7,15,414.5,53.5,2.55,25.5,137.5,335.74,265.58
2016,9,19,7,30,504.0,64.0,2.6,26.0,188.0,421.84,335.46
2016,9,19,7,45,566.5,70.0,2.65,27.0,243.0,490.26,388.25
2016,9,19,8,0,629.0,76.0,2.7,28.0,298.0,561.68,440.83
2016,9,19,8,15,667.0,81.5,2.6,28.5,352.0,616.73,478.5
2016,9,19,8,30,705.0,87.0,2.5,29.0,406.0,672.08,514.88
2016,9,19,8,45,732.0,91.0,2.45,30.0,457.5,713.26,539.32
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,756.83,564.75
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.5,791.25,584.96
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,823.47,603.35
2016,9,19,9,45,812.5,104.0,2.0,31.5,646.0,848.82,616.08
2016,9,19,10,0,827.0,107.0,1.9,32.0,688.0,871.33,626.83
2016,9,19,10,15,837.5,109.0,1.85,32.5,723.0,879.29,628.67
2016,9,19,10,30,848.0,111.0,1.8,33.0,758.0,891.08,633.18
2016,9,19,10,45,856.5,112.0,1.8,33.5,786.5,896.72,634.36
2016,9,19,11,0,865.0,113.0,1.8,34.0,815.0,899.01,633.62
2016,9,19,11,15,870.0,114.0,1.9,34.0,835.0,894.77,631.27
2016,9,19,11,30,875.0,115.0,2.0,34.0,855.0,887.14,626.92
2016,9,19,11,45,880.0,114.0,2.1,34.0,867.5,874.14,619.23
2016,9,19,12,0,885.0,113.0,2.2,34.0,880.0,857.82,609.49
2016,9,19,12,15,885.5,113.0,2.25,34.0,883.0,835.52,595.53
2016,9,19,12,30,886.0,113.0,2.3,34.0,886.0,810.19,579.65
2016,9,19,12,45,885.5,112.5,2.4,34.5,880.5,780.73,560.2
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,748.54,538.88
2016,9,19,13,15,881.5,111.5,2.55,35.0,860.5,711.7,514.57
2016,9,19,13,30,878.0,111.0,2.6,35.0,846.0,672.62,487.28
2016,9,19,13,45,872.0,109.5,2.7,35.0,823.5,629.1,456.48
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,583.92,423.66
2016,9,19,14,15,858.0,106.5,2.85,35.0,771.0,536.27,387.96
2016,9,19,14,30,850.0,105.0,2.9,35.0,741.0,487.55,350.44
2016,9,19,14,45,838.0,103.0,2.95,35.0,703.5,435.91,309.74
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,378.83,264.05
2016,9,19,15,15,810.5,98.5,3.0,34.5,622.5,325.05,220.2
2016,9,19,15,30,795.0,96.0,3.0,34.0,579.0,272.0,176.32
