Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,45,388.0,31.5,1.85,20.5,83.5,24.65,14.86
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,16.24,0.0
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,133.95,32.68
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,276.0,216.68
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.5,356.92,291.03
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,445.19,366.26
2016,9,30,7,45,647.5,57.5,2.25,15.5,239.0,511.99,421.25
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,577.8,472.99
2016,9,30,8,15,742.5,69.0,2.1,16.5,351.0,633.26,511.97
2016,9,30,8,30,780.0,74.0,1.9,17.0,407.0,688.58,548.91
2016,9,30,8,45,805.5,77.5,1.7,18.0,459.5,732.23,574.63
2016,9,30,9,0,831.0,81.0,1.5,19.0,512.0,774.29,598.02
2016,9,30,9,15,849.5,84.0,1.5,19.5,560.0,808.09,617.99
2016,9,30,9,30,868.0,87.0,1.5,20.0,608.0,833.01,631.7
2016,9,30,9,45,881.0,89.5,1.5,20.5,650.0,856.43,644.39
2016,9,30,10,0,894.0,92.0,1.5,21.0,692.0,876.79,655.0
2016,9,30,10,15,903.5,93.5,1.45,21.0,727.5,889.76,661.39
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,899.34,665.69
2016,9,30,10,45,919.0,97.0,1.35,21.5,790.5,902.92,664.92
2016,9,30,11,0,925.0,99.0,1.3,22.0,818.0,902.89,662.01
2016,9,30,11,15,929.5,100.0,1.25,22.0,837.5,896.91,656.7
2016,9,30,11,30,934.0,101.0,1.2,22.0,857.0,887.34,649.27
2016,9,30,11,45,938.0,100.0,1.15,22.5,868.5,871.76,636.89
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,852.71,622.5
2016,9,30,12,15,942.0,99.0,1.1,23.0,881.5,828.13,606.54
2016,9,30,12,30,942.0,99.0,1.1,23.0,883.0,800.37,588.56
2016,9,30,12,45,941.0,98.5,1.15,23.5,876.5,768.37,567.25
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,733.51,543.53
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,693.56,515.16
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,651.31,484.55
2016,9,30,13,45,927.0,94.5,1.3,24.5,814.0,605.93,450.79
2016,9,30,14,0,922.0,93.0,1.4,25.0,790.0,558.71,414.63
2016,9,30,14,15,913.5,91.5,1.45,25.0,758.0,508.23,375.43
2016,9,30,14,30,905.0,90.0,1.5,25.0,726.0,456.66,334.08
2016,9,30,14,45,893.5,88.0,1.55,25.0,687.0,402.71,289.66
2016,9,30,15,0,882.0,86.0,1.6,25.0,648.0,348.46,243.78
2016,9,30,15,15,866.5,83.5,1.6,24.5,602.5,292.69,196.46
2016,9,30,15,30,851.0,81.0,1.6,24.0,557.0,237.52,149.77
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.5,175.12,99.55
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,120.79,61.49
2016,9,30,16,15,778.5,70.0,1.5,23.5,402.0,67.87,36.81
2016,9,30,16,30,748.0,66.0,1.4,23.0,348.0,46.92,34.99
2016,9,30,16,45,703.5,61.0,1.3,23.0,292.0,44.93,33.37
2016,9,30,17,0,659.0,56.0,1.2,23.0,236.0,42.9,31.6
2016,9,30,17,15,586.0,48.5,1.1,22.0,181.0,35.16,24.88
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,31.03,21.05
2016,9,30,17,45,385.0,30.0,0.95,20.5,79.5,23.47,13.76
2016,9,30,18,0,257.0,19.0,0.9,20.0,33.0,15.47,0.0
2016,9,30,18,15,128.5,9.5,0.9,19.5,16.5,9.05,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.77,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.55,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,9.72,2.5
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,13.89,6.13
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,18.07,9.71
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,22.26,13.22
2016,10,1,8,15,0.0,59.0,0.5,19.5,59.0,54.86,40.44
2016,10,1,8,30,0.0,94.0,0.5,20.0,94.0,88.82,68.11
2016,10,1,8,45,67.0,161.0,0.5,20.5,196.0,219.38,173.97
2016,10,1,9,0,134.0,228.0,0.5,21.0,298.0,361.41,281.98
2016,10,1,9,15,79.0,227.0,0.65,21.5,269.0,301.47,233.7
2016,10,1,9,30,24.0,226.0,0.8,22.0,240.0,241.28,185.88
2016,10,1,9,45,36.5,256.0,0.95,22.5,279.5,293.51,225.52
2016,10,1,10,0,49.0,286.0,1.1,23.0,319.0,334.26,255.33
2016,10,1,10,15,113.0,319.0,1.1,23.5,400.0,433.26,328.31
2016,10,1,10,30,177.0,352.0,1.1,24.0,481.0,519.75,389.46
2016,10,1,10,45,171.0,367.0,1.1,24.5,495.0,525.46,391.0
2016,10,1,11,0,165.0,382.0,1.1,25.0,509.0,530.22,392.61
2016,10,1,11,15,295.5,359.0,1.05,25.0,594.5,618.86,456.3
2016,10,1,11,30,426.0,336.0,1.0,25.0,680.0,701.39,513.0
2016,10,1,11,45,664.5,221.0,1.0,25.0,765.0,772.53,564.83
2016,10,1,12,0,903.0,106.0,1.0,25.0,850.0,825.03,599.7
2016,10,1,12,15,519.0,260.0,0.95,25.0,687.5,657.03,482.01
2016,10,1,12,30,135.0,414.0,0.9,25.0,525.0,491.06,359.92
2016,10,1,12,45,223.5,400.0,0.9,25.5,583.0,531.63,390.44
2016,10,1,13,0,312.0,386.0,0.9,26.0,641.0,566.58,414.47
2016,10,1,13,15,325.0,374.5,0.9,26.0,636.0,547.24,400.66
2016,10,1,13,30,338.0,363.0,0.9,26.0,631.0,526.34,386.01
2016,10,1,13,45,606.0,233.0,0.95,26.0,695.5,541.96,399.42
2016,10,1,14,0,874.0,103.0,1.0,26.0,760.0,539.01,396.95
2016,10,1,14,15,498.5,217.5,1.1,26.0,589.0,414.71,306.1
2016,10,1,14,30,123.0,332.0,1.2,26.0,418.0,332.34,247.22
2016,10,1,14,45,257.5,293.5,1.3,26.0,461.0,334.42,247.12
2016,10,1,15,0,392.0,255.0,1.4,26.0,504.0,327.43,237.61
2016,10,1,15,15,197.0,210.5,1.45,25.5,335.5,218.79,159.95
2016,10,1,15,30,2.0,166.0,1.5,25.0,167.0,149.56,113.69
2016,10,1,15,45,34.0,180.5,1.55,25.0,196.5,157.39,119.03
2016,10,1,16,0,66.0,195.0,1.6,25.0,226.0,163.77,123.45
2016,10,1,16,15,61.5,172.0,1.55,24.5,198.5,139.29,106.25
2016,10,1,16,30,57.0,149.0,1.5,24.0,171.0,120.16,96.88
2016,10,1,16,45,50.0,125.5,1.45,24.0,142.5,102.69,82.35
2016,10,1,17,0,43.0,102.0,1.4,24.0,114.0,84.77,67.14
2016,10,1,17,15,30.5,79.0,1.25,23.0,86.5,66.74,51.71
2016,10,1,17,30,18.0,56.0,1.1,22.0,59.0,48.29,35.53
2016,10,1,17,45,9.0,35.0,1.0,21.0,36.5,31.43,20.01
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.99,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.67,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.0,101.86,2.01
2016,10,2,7,0,265.0,38.0,0.6,16.0,66.0,210.91,161.5
2016,10,2,7,15,360.0,52.0,0.55,16.5,115.5,289.34,231.29
2016,10,2,7,30,455.0,66.0,0.5,17.0,165.0,378.48,304.53
2016,10,2,7,45,516.0,76.5,0.5,18.0,219.0,447.4,358.29
2016,10,2,8,0,577.0,87.0,0.5,19.0,273.0,519.05,411.27
2016,10,2,8,15,620.5,94.5,0.6,20.0,327.5,577.03,452.65
2016,10,2,8,30,664.0,102.0,0.7,21.0,382.0,635.48,492.85
2016,10,2,8,45,693.0,108.5,0.8,22.0,433.5,681.66,522.29
2016,10,2,9,0,722.0,115.0,0.9,23.0,485.0,726.68,550.32
2016,10,2,9,15,744.5,119.5,1.0,23.5,532.5,762.58,572.68
2016,10,2,9,30,767.0,124.0,1.1,24.0,580.0,796.39,593.49
2016,10,2,9,45,781.0,128.5,1.2,24.5,621.5,816.73,605.2
2016,10,2,10,0,795.0,133.0,1.3,25.0,663.0,838.43,617.96
2016,10,2,10,15,807.5,136.0,1.35,25.0,698.5,854.2,627.42
2016,10,2,10,30,820.0,139.0,1.4,25.0,734.0,866.78,634.97
2016,10,2,10,45,826.5,142.0,1.45,25.5,761.0,870.9,635.91
2016,10,2,11,0,833.0,145.0,1.5,26.0,788.0,871.64,634.87
2016,10,2,11,15,839.0,146.5,1.55,26.0,807.5,867.01,631.76
2016,10,2,11,30,845.0,148.0,1.6,26.0,827.0,858.99,626.61
2016,10,2,11,45,883.0,128.0,1.65,26.5,846.0,847.74,618.26
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,837.59,610.78
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,813.65,594.99
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,786.58,577.28
2016,10,2,12,45,921.0,107.5,1.75,27.5,862.0,754.97,555.84
2016,10,2,13,0,920.0,107.0,1.8,28.0,855.0,720.59,531.33
2016,10,2,13,15,916.0,106.0,1.8,28.0,839.0,681.21,503.15
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,639.59,472.79
2016,10,2,13,45,905.5,104.0,1.85,28.0,799.0,594.53,439.48
2016,10,2,14,0,899.0,103.0,1.9,28.0,775.0,547.82,403.97
2016,10,2,14,15,890.0,101.5,1.9,28.0,742.5,498.08,365.0
2016,10,2,14,30,881.0,100.0,1.9,28.0,710.0,447.37,324.13
2016,10,2,14,45,861.0,100.5,1.95,28.0,669.5,393.62,280.13
2016,10,2,15,0,841.0,101.0,2.0,28.0,629.0,335.23,231.78
2016,10,2,15,15,823.0,98.0,2.0,27.5,583.5,280.22,185.68
2016,10,2,15,30,805.0,95.0,2.0,27.0,538.0,226.28,140.83
2016,10,2,15,45,781.0,91.0,2.0,27.0,488.0,172.04,98.24
2016,10,2,16,0,757.0,87.0,2.0,27.0,438.0,120.06,63.61
2016,10,2,16,15,722.5,82.0,1.85,26.5,384.0,64.1,38.26
2016,10,2,16,30,688.0,77.0,1.7,26.0,330.0,50.97,37.99
2016,10,2,16,45,638.0,70.5,1.55,25.5,274.5,48.51,36.06
2016,10,2,17,0,588.0,64.0,1.4,25.0,219.0,45.95,33.9
2016,10,2,17,15,509.5,54.5,1.3,24.0,166.0,40.62,29.26
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,35.05,24.14
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,24.8,14.31
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,13.88,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,31.5,95.31,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,63.0,197.82,149.34
2016,10,3,7,15,336.5,52.0,0.6,18.5,111.5,275.56,218.64
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,363.99,291.82
2016,10,3,7,45,495.0,76.5,0.8,20.0,212.5,432.53,346.09
2016,10,3,8,0,557.0,87.0,0.9,21.0,265.0,503.9,400.03
2016,10,3,8,15,600.5,94.5,1.15,21.5,318.5,561.05,443.06
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,618.72,485.29
2016,10,3,8,45,682.0,105.5,1.65,23.0,424.0,667.57,518.45
2016,10,3,9,0,720.0,109.0,1.9,24.0,476.0,715.74,550.23
2016,10,3,9,15,742.0,113.0,1.95,24.5,522.5,750.49,571.68
2016,10,3,9,30,764.0,117.0,2.0,25.0,569.0,783.18,591.55
2016,10,3,9,45,780.0,120.5,2.05,25.5,610.5,804.5,603.49
2016,10,3,10,0,796.0,124.0,2.1,26.0,652.0,826.74,616.15
2016,10,3,10,15,808.0,126.5,2.15,26.0,686.5,841.51,625.01
2016,10,3,10,30,820.0,129.0,2.2,26.0,721.0,853.12,631.92
2016,10,3,10,45,554.5,245.5,2.3,26.5,652.5,743.71,553.3
2016,10,3,11,0,289.0,362.0,2.4,27.0,584.0,622.2,461.74
2016,10,3,11,15,289.5,372.0,2.45,27.0,599.0,624.56,463.67
2016,10,3,11,30,290.0,382.0,2.5,27.0,614.0,625.46,463.81
2016,10,3,11,45,291.5,387.0,2.55,27.5,623.0,620.81,459.35
2016,10,3,12,0,293.0,392.0,2.6,28.0,632.0,614.85,454.04
2016,10,3,12,15,313.5,387.5,2.65,28.0,644.5,613.04,453.05
2016,10,3,12,30,334.0,383.0,2.7,28.0,657.0,609.21,450.57
2016,10,3,12,45,592.5,259.5,2.75,28.5,741.0,663.6,492.73
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,697.84,518.96
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,659.51,490.55
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,619.21,460.62
2016,10,3,13,45,836.0,132.0,2.85,29.0,770.0,575.41,427.66
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,530.17,392.76
2016,10,3,14,15,820.0,127.5,2.9,29.0,715.0,481.45,354.24
2016,10,3,14,30,810.0,125.0,2.9,29.0,684.0,432.09,314.21
2016,10,3,14,45,794.5,122.5,2.95,29.0,645.0,380.41,271.6
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,329.14,228.48
2016,10,3,15,15,760.0,116.5,2.95,28.5,561.5,271.9,180.97
2016,10,3,15,30,741.0,113.0,2.9,28.0,517.0,220.4,138.39
2016,10,3,15,45,713.5,108.0,2.9,28.0,467.5,168.14,97.92
2016,10,3,16,0,686.0,103.0,2.9,28.0,418.0,118.62,65.55
2016,10,3,16,15,649.0,97.0,2.65,27.5,365.5,71.16,46.62
2016,10,3,16,30,612.0,91.0,2.4,27.0,313.0,62.01,47.18
2016,10,3,16,45,559.0,82.5,2.2,26.5,259.5,58.46,44.34
2016,10,3,17,0,506.0,74.0,2.0,26.0,206.0,54.75,41.22
2016,10,3,17,15,427.0,62.0,1.8,25.0,154.5,47.59,35.01
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,38.4,26.76
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,25.83,14.69
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,15.25,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,28.0,68.22,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,56.0,143.95,106.6
2016,10,4,7,15,240.0,58.0,2.85,21.5,101.5,229.85,181.91
2016,10,4,7,30,332.0,76.0,3.0,22.0,147.0,313.93,252.78
2016,10,4,7,45,241.0,101.0,3.15,22.5,160.5,286.49,231.4
2016,10,4,8,0,150.0,126.0,3.3,23.0,174.0,250.68,201.56
2016,10,4,8,15,374.0,117.0,3.45,23.5,265.5,421.49,339.79
2016,10,4,8,30,598.0,108.0,3.6,24.0,357.0,589.84,469.7
2016,10,4,8,45,429.0,161.5,3.8,24.5,352.0,532.03,420.57
2016,10,4,9,0,260.0,215.0,4.0,25.0,347.0,456.22,358.18
2016,10,4,9,15,168.5,237.5,4.05,25.0,326.5,397.43,310.7
2016,10,4,9,30,77.0,260.0,4.1,25.0,306.0,334.65,259.53
2016,10,4,9,45,48.5,250.5,4.15,25.5,280.5,297.33,229.24
2016,10,4,10,0,20.0,241.0,4.2,26.0,255.0,250.32,191.48
2016,10,4,10,15,79.5,294.0,4.15,26.0,351.0,365.44,280.26
2016,10,4,10,30,139.0,347.0,4.1,26.0,447.0,480.14,365.68
2016,10,4,10,45,87.5,332.5,4.1,26.0,396.5,406.5,309.06
2016,10,4,11,0,36.0,318.0,4.1,26.0,346.0,344.45,261.08
2016,10,4,11,15,405.5,240.0,4.05,26.0,562.5,594.5,455.41
2016,10,4,11,30,775.0,162.0,4.0,26.0,779.0,809.06,611.28
2016,10,4,11,45,555.5,270.5,4.0,26.5,715.5,723.17,543.89
2016,10,4,12,0,336.0,379.0,4.0,27.0,652.0,634.57,474.58
2016,10,4,12,15,583.0,256.5,3.95,27.0,732.5,696.45,524.26
2016,10,4,12,30,830.0,134.0,3.9,27.0,813.0,738.63,558.03
2016,10,4,12,45,827.5,134.0,3.85,27.5,805.5,708.1,534.04
2016,10,4,13,0,825.0,134.0,3.8,28.0,798.0,675.16,508.46
2016,10,4,13,15,821.0,133.0,3.7,28.0,783.0,638.13,480.5
2016,10,4,13,30,817.0,132.0,3.6,28.0,768.0,599.17,450.65
2016,10,4,13,45,812.5,128.5,3.5,28.0,745.0,555.94,417.14
2016,10,4,14,0,808.0,125.0,3.4,28.0,722.0,511.23,381.78
2016,10,4,14,15,797.5,123.0,3.3,28.0,691.0,463.85,343.59
2016,10,4,14,30,787.0,121.0,3.2,28.0,660.0,415.92,304.06
2016,10,4,14,45,773.0,118.0,3.1,28.5,622.5,365.61,261.42
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,315.59,218.5
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.5,259.64,171.63
2016,10,4,15,30,720.0,108.0,2.8,29.0,498.0,209.33,129.93
2016,10,4,15,45,695.0,103.0,2.75,29.0,450.0,158.75,91.09
2016,10,4,16,0,670.0,98.0,2.7,29.0,402.0,110.62,60.29
2016,10,4,16,15,632.5,92.0,2.4,28.5,350.5,64.26,48.6
2016,10,4,16,30,595.0,86.0,2.1,28.0,299.0,58.24,43.81
2016,10,4,16,45,541.5,78.0,1.85,28.0,246.5,54.94,41.08
2016,10,4,17,0,488.0,70.0,1.6,28.0,194.0,51.48,38.08
2016,10,4,17,15,405.0,58.5,1.45,27.0,144.5,44.62,32.16
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,36.08,24.52
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.5,24.26,12.94
2016,10,4,18,0,77.0,15.0,1.1,25.0,18.0,14.3,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,19.0,1.95,21.5,28.5,82.57,0.0
2016,10,5,7,0,191.0,38.0,2.2,22.0,57.0,172.52,127.08
2016,10,5,7,15,291.0,53.0,2.35,22.5,103.5,250.58,197.35
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,337.6,270.3
2016,10,5,7,45,465.0,77.0,2.7,24.0,203.0,411.18,329.78
2016,10,5,8,0,539.0,86.0,2.9,25.0,256.0,487.43,388.92
2016,10,5,8,15,584.0,93.5,2.9,25.5,308.5,544.7,431.63
2016,10,5,8,30,629.0,101.0,2.9,26.0,361.0,602.61,473.34
2016,10,5,8,45,341.0,154.5,2.9,26.5,298.5,442.45,347.38
2016,10,5,9,0,53.0,208.0,2.9,27.0,236.0,261.21,201.45
2016,10,5,9,15,181.5,229.0,2.85,27.5,334.0,397.47,307.54
2016,10,5,9,30,310.0,250.0,2.8,28.0,432.0,537.86,411.05
2016,10,5,9,45,310.0,270.5,2.75,28.5,463.0,560.69,424.39
2016,10,5,10,0,310.0,291.0,2.7,29.0,494.0,581.84,437.0
2016,10,5,10,15,563.0,207.0,2.65,29.5,600.5,713.91,533.5
2016,10,5,10,30,816.0,123.0,2.6,30.0,707.0,837.2,615.76
2016,10,5,10,45,825.5,124.0,2.55,30.5,733.5,841.66,615.17
2016,10,5,11,0,835.0,125.0,2.5,31.0,760.0,842.82,613.5
2016,10,5,11,15,840.0,126.0,2.45,31.0,778.5,836.85,608.53
2016,10,5,11,30,845.0,127.0,2.4,31.0,797.0,827.57,601.59
2016,10,5,11,45,860.0,120.5,2.4,31.5,810.0,811.6,589.55
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,796.72,578.41
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,773.28,562.86
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,746.91,545.43
2016,10,5,12,45,874.0,113.5,2.4,32.0,819.0,716.57,524.86
2016,10,5,13,0,873.0,113.0,2.4,32.0,812.0,683.61,501.33
2016,10,5,13,15,868.5,112.0,2.4,32.0,796.0,645.53,473.83
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,605.4,444.3
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,561.71,410.89
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,516.47,375.58
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,468.33,338.69
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,415.07,296.89
2016,10,5,14,45,820.5,100.0,2.65,32.0,632.0,363.12,254.24
2016,10,5,15,0,808.0,97.0,2.7,32.0,594.0,311.2,210.76
2016,10,5,15,15,790.0,94.0,2.7,32.0,550.0,258.27,166.41
2016,10,5,15,30,772.0,91.0,2.7,32.0,506.0,206.45,123.9
2016,10,5,15,45,747.5,87.0,2.75,32.0,457.0,154.38,84.63
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,104.66,54.04
2016,10,5,16,15,687.5,78.0,2.6,31.5,356.0,51.33,37.26
2016,10,5,16,30,652.0,73.0,2.4,31.0,304.0,48.55,35.16
2016,10,5,16,45,600.5,66.5,2.2,30.5,250.5,45.95,33.1
2016,10,5,17,0,549.0,60.0,2.0,30.0,197.0,43.25,30.84
2016,10,5,17,15,465.0,50.5,1.85,29.0,146.5,37.78,26.11
2016,10,5,17,30,381.0,41.0,1.7,28.0,96.0,32.05,20.89
2016,10,5,17,45,243.0,27.0,1.55,27.0,56.5,21.63,10.38
2016,10,5,18,0,105.0,13.0,1.4,26.0,17.0,12.39,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,18.0,1.7,22.5,28.5,85.14,0.0
2016,10,6,7,0,212.0,36.0,1.9,23.0,57.0,179.9,131.13
2016,10,6,7,15,315.5,49.5,2.05,23.5,103.5,258.46,202.4
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,348.76,277.56
2016,10,6,7,45,509.5,68.0,2.4,24.5,205.0,427.74,341.73
2016,10,6,8,0,600.0,73.0,2.6,25.0,260.0,511.18,406.93
2016,10,6,8,15,643.0,78.5,2.6,25.5,313.0,566.2,447.61
2016,10,6,8,30,686.0,84.0,2.6,26.0,366.0,621.73,486.69
2016,10,6,8,45,443.5,151.5,2.65,26.5,343.0,528.68,412.37
2016,10,6,9,0,201.0,219.0,2.7,27.0,320.0,401.42,311.13
2016,10,6,9,15,227.0,239.0,2.7,27.5,363.0,445.06,343.07
2016,10,6,9,30,253.0,259.0,2.7,28.0,406.0,500.64,382.12
2016,10,6,9,45,550.5,176.5,2.7,28.5,527.0,666.5,506.09
2016,10,6,10,0,848.0,94.0,2.7,29.0,648.0,822.12,611.64
2016,10,6,10,15,859.0,96.0,2.7,29.0,682.5,836.02,618.47
2016,10,6,10,30,870.0,98.0,2.7,29.0,717.0,846.68,624.38
2016,10,6,10,45,565.5,230.0,2.7,29.5,638.5,730.23,540.72
2016,10,6,11,0,261.0,362.0,2.7,30.0,560.0,595.25,438.44
2016,10,6,11,15,172.0,368.5,2.75,30.5,500.0,512.4,377.92
2016,10,6,11,30,83.0,375.0,2.8,31.0,440.0,432.78,318.49
2016,10,6,11,45,57.5,352.5,2.85,31.5,398.5,385.49,283.62
2016,10,6,12,0,32.0,330.0,2.9,32.0,357.0,339.84,249.63
2016,10,6,12,15,473.0,213.0,2.9,32.0,596.0,566.46,421.79
2016,10,6,12,30,914.0,96.0,2.9,32.0,835.0,754.18,554.63
2016,10,6,12,45,913.5,94.5,2.95,32.0,828.0,722.24,532.0
2016,10,6,13,0,913.0,93.0,3.0,32.0,821.0,687.55,507.29
2016,10,6,13,15,909.0,92.5,2.95,32.0,805.0,649.02,478.89
2016,10,6,13,30,905.0,92.0,2.9,32.0,789.0,608.26,448.35
2016,10,6,13,45,545.0,223.5,2.9,32.0,640.0,487.86,358.81
2016,10,6,14,0,185.0,355.0,2.9,32.0,491.0,399.01,292.59
2016,10,6,14,15,195.5,337.5,2.9,32.0,475.5,375.7,275.55
2016,10,6,14,30,206.0,320.0,2.9,32.0,460.0,351.28,257.05
2016,10,6,14,45,516.0,206.0,2.9,32.0,528.0,341.33,243.61
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,308.61,208.16
2016,10,6,15,15,807.5,89.0,2.9,31.5,551.5,254.7,163.22
2016,10,6,15,30,789.0,86.0,2.9,31.0,507.0,201.94,120.17
2016,10,6,15,45,763.0,83.0,2.9,31.0,457.0,149.68,80.96
2016,10,6,16,0,737.0,80.0,2.9,31.0,407.0,99.92,51.11
2016,10,6,16,15,701.0,75.0,2.65,30.5,354.5,53.03,38.86
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,46.54,33.64
2016,10,6,16,45,608.5,64.0,2.2,30.0,248.0,44.22,31.72
2016,10,6,17,0,552.0,58.0,2.0,30.0,194.0,41.82,29.62
2016,10,6,17,15,466.0,49.0,1.85,29.0,143.5,36.7,25.17
2016,10,6,17,30,380.0,40.0,1.7,28.0,93.0,31.37,20.26
2016,10,6,17,45,234.5,26.0,1.55,27.0,54.0,20.89,9.27
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,11.44,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,127.5,16.0,0.5,22.5,28.5,73.44,0.0
2016,10,7,7,0,255.0,32.0,0.6,23.0,57.0,195.37,140.85
2016,10,7,7,15,360.0,43.5,0.75,23.5,104.0,276.39,214.43
2016,10,7,7,30,465.0,55.0,0.9,24.0,151.0,365.79,287.88
2016,10,7,7,45,549.5,59.0,1.1,24.5,205.5,440.37,347.73
2016,10,7,8,0,634.0,63.0,1.3,25.0,260.0,519.31,408.53
2016,10,7,8,15,674.5,68.0,1.55,25.5,312.5,569.6,446.12
2016,10,7,8,30,715.0,73.0,1.8,26.0,365.0,623.86,484.48
2016,10,7,8,45,357.5,102.0,2.05,26.5,248.0,403.15,317.24
2016,10,7,9,0,0.0,131.0,2.3,27.0,131.0,125.4,94.34
2016,10,7,9,15,0.0,144.0,2.5,27.0,144.0,137.79,104.22
2016,10,7,9,30,0.0,157.0,2.7,27.0,157.0,150.15,113.57
2016,10,7,9,45,101.5,230.5,2.95,27.5,296.5,329.99,253.86
2016,10,7,10,0,203.0,304.0,3.2,28.0,436.0,493.36,375.05
2016,10,7,10,15,210.5,316.0,3.4,28.0,459.5,509.4,385.6
2016,10,7,10,30,218.0,328.0,3.6,28.0,483.0,524.56,396.2
2016,10,7,10,45,121.5,309.5,3.8,28.5,396.5,419.67,316.54
2016,10,7,11,0,25.0,291.0,4.0,29.0,310.0,298.86,223.99
2016,10,7,11,15,18.5,268.5,4.2,29.0,283.0,270.02,202.43
2016,10,7,11,30,12.0,246.0,4.4,29.0,256.0,241.9,181.08
2016,10,7,11,45,47.0,314.5,4.6,29.0,352.5,339.73,255.09
2016,10,7,12,0,82.0,383.0,4.8,29.0,449.0,429.15,321.21
2016,10,7,12,15,160.5,389.5,4.95,28.5,518.5,491.8,369.11
2016,10,7,12,30,239.0,396.0,5.1,28.0,588.0,544.57,409.43
2016,10,7,12,45,247.5,390.5,5.25,28.0,588.5,532.92,400.96
2016,10,7,13,0,256.0,385.0,5.4,28.0,589.0,520.52,392.04
2016,10,7,13,15,201.5,381.0,5.45,27.5,539.5,468.69,353.85
2016,10,7,13,30,147.0,377.0,5.5,27.0,490.0,421.0,318.53
2016,10,7,13,45,95.5,343.0,5.55,27.0,415.5,356.49,270.05
2016,10,7,14,0,44.0,309.0,5.6,27.0,341.0,295.38,223.93
2016,10,7,14,15,22.0,225.0,5.55,26.5,241.0,214.28,162.64
2016,10,7,14,30,0.0,141.0,5.5,26.0,141.0,130.08,97.81
2016,10,7,14,45,2.5,162.0,5.5,26.0,163.5,148.99,112.92
2016,10,7,15,0,5.0,183.0,5.5,26.0,186.0,166.71,127.02
2016,10,7,15,15,20.5,196.5,5.4,25.5,207.5,179.62,137.17
2016,10,7,15,30,36.0,210.0,5.3,25.0,229.0,182.15,139.06
2016,10,7,15,45,20.5,179.0,5.25,25.0,190.0,158.74,121.6
2016,10,7,16,0,5.0,148.0,5.2,25.0,151.0,130.23,99.93
2016,10,7,16,15,2.5,129.0,5.1,24.5,130.5,113.01,90.91
2016,10,7,16,30,0.0,110.0,5.0,24.0,110.0,97.02,77.73
2016,10,7,16,45,0.0,90.5,4.9,23.5,90.5,80.48,63.8
2016,10,7,17,0,0.0,71.0,4.8,23.0,71.0,63.75,49.41
2016,10,7,17,15,0.0,51.5,4.6,22.0,51.5,46.83,34.64
2016,10,7,17,30,0.0,32.0,4.4,21.0,32.0,29.68,19.42
2016,10,7,17,45,0.0,18.0,4.2,20.5,18.0,16.7,5.96
2016,10,7,18,0,0.0,4.0,4.0,20.0,4.0,3.81,0.0
2016,10,7,18,15,0.0,2.0,3.9,19.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,73.37,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,195.06,145.38
2016,10,8,7,15,359.5,45.0,3.65,14.5,103.5,276.67,224.69
2016,10,8,7,30,463.0,58.0,3.7,15.0,151.0,366.65,303.19
2016,10,8,7,45,528.5,66.5,3.75,16.0,204.0,434.85,360.64
2016,10,8,8,0,594.0,75.0,3.8,17.0,257.0,506.09,417.89
2016,10,8,8,15,637.5,81.0,3.7,17.5,310.5,561.57,460.85
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,617.55,502.35
2016,10,8,8,45,502.0,142.5,3.55,18.5,361.5,559.14,452.16
2016,10,8,9,0,323.0,198.0,3.5,19.0,359.0,481.63,387.05
2016,10,8,9,15,554.5,151.5,3.4,19.5,458.5,627.32,500.88
2016,10,8,9,30,786.0,105.0,3.3,20.0,558.0,770.74,603.88
2016,10,8,9,45,557.5,192.5,3.25,21.0,525.5,686.1,535.45
2016,10,8,10,0,329.0,280.0,3.2,22.0,493.0,582.09,450.96
2016,10,8,10,15,333.0,294.0,3.15,22.5,519.5,597.98,461.06
2016,10,8,10,30,337.0,308.0,3.1,23.0,546.0,612.26,469.26
2016,10,8,10,45,601.0,211.5,3.1,23.5,654.5,739.9,565.13
2016,10,8,11,0,865.0,115.0,3.1,24.0,763.0,842.18,635.49
2016,10,8,11,15,870.0,116.0,3.0,24.5,782.0,836.32,628.16
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,827.1,619.54
2016,10,8,11,45,879.5,116.5,2.85,25.5,811.5,812.65,607.85
2016,10,8,12,0,884.0,116.0,2.8,26.0,822.0,794.92,594.12
2016,10,8,12,15,884.5,116.0,2.8,26.0,823.5,771.47,578.06
2016,10,8,12,30,885.0,116.0,2.8,26.0,825.0,745.06,560.01
2016,10,8,12,45,885.0,114.5,2.8,26.5,818.5,714.03,536.65
2016,10,8,13,0,885.0,113.0,2.8,27.0,812.0,680.32,510.8
2016,10,8,13,15,881.0,112.5,2.8,27.0,796.0,642.53,482.58
2016,10,8,13,30,877.0,112.0,2.8,27.0,780.0,602.6,452.21
2016,10,8,13,45,872.0,109.5,2.85,27.5,756.0,558.43,417.38
2016,10,8,14,0,867.0,107.0,2.9,28.0,732.0,512.62,380.52
2016,10,8,14,15,857.0,105.0,2.9,28.0,700.0,463.63,341.01
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,409.54,296.71
2016,10,8,14,45,830.5,101.5,2.9,28.0,628.5,356.98,252.57
2016,10,8,15,0,814.0,100.0,2.9,28.0,589.0,304.85,208.08
2016,10,8,15,15,795.0,97.0,2.9,27.5,544.5,251.6,163.2
2016,10,8,15,30,776.0,94.0,2.9,27.0,500.0,199.59,120.54
2016,10,8,15,45,755.0,88.0,2.9,27.0,451.0,146.38,80.62
2016,10,8,16,0,734.0,82.0,2.9,27.0,402.0,95.13,50.51
2016,10,8,16,15,696.5,77.0,2.7,26.5,349.0,49.86,36.9
2016,10,8,16,30,659.0,72.0,2.5,26.0,296.0,48.52,35.95
2016,10,8,16,45,609.0,64.5,2.3,25.5,243.0,45.08,33.11
2016,10,8,17,0,559.0,57.0,2.1,25.0,190.0,41.46,29.97
2016,10,8,17,15,471.0,47.5,1.95,24.0,139.0,35.85,24.98
2016,10,8,17,30,383.0,38.0,1.8,23.0,88.0,30.0,19.45
2016,10,8,17,45,237.0,24.0,1.65,22.0,49.5,19.41,6.82
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.5,13.5,2.0,12.5,31.0,99.82,0.0
2016,10,9,7,0,385.0,27.0,2.2,13.0,62.0,253.53,187.67
2016,10,9,7,15,492.0,36.0,2.25,13.5,113.5,336.74,272.59
2016,10,9,7,30,599.0,45.0,2.3,14.0,165.0,424.1,348.96
2016,10,9,7,45,660.0,51.0,2.4,15.0,220.5,491.72,405.46
2016,10,9,8,0,721.0,57.0,2.5,16.0,276.0,561.7,460.85
2016,10,9,8,15,760.0,61.0,2.6,17.0,331.5,615.91,500.89
2016,10,9,8,30,799.0,65.0,2.7,18.0,387.0,670.01,538.56
2016,10,9,8,45,624.5,117.5,2.85,19.0,389.5,625.24,500.98
2016,10,9,9,0,450.0,170.0,3.0,20.0,392.0,558.15,444.93
2016,10,9,9,15,418.0,198.0,2.9,20.5,420.0,570.33,451.05
2016,10,9,9,30,386.0,226.0,2.8,21.0,448.0,567.47,445.69
2016,10,9,9,45,651.5,154.0,2.75,21.5,560.0,724.02,563.25
2016,10,9,10,0,917.0,82.0,2.7,22.0,672.0,856.44,652.43
2016,10,9,10,15,927.0,83.5,2.7,22.5,707.0,869.19,657.41
2016,10,9,10,30,937.0,85.0,2.7,23.0,742.0,878.46,661.15
2016,10,9,10,45,944.0,86.0,2.7,23.5,769.5,881.1,660.55
2016,10,9,11,0,951.0,87.0,2.7,24.0,797.0,880.1,657.7
2016,10,9,11,15,955.5,88.0,2.7,24.0,816.0,873.36,652.45
2016,10,9,11,30,960.0,89.0,2.7,24.0,835.0,862.96,644.92
2016,10,9,11,45,958.5,91.5,2.75,24.5,845.0,845.74,632.04
2016,10,9,12,0,957.0,94.0,2.8,25.0,855.0,825.09,616.99
2016,10,9,12,15,957.5,94.0,2.85,25.0,856.5,800.15,600.28
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,771.98,581.36
2016,10,9,12,45,956.0,94.0,2.95,25.0,850.0,739.02,558.62
2016,10,9,13,0,954.0,94.0,3.0,25.0,842.0,703.23,532.28
2016,10,9,13,15,950.0,93.0,3.05,25.0,825.5,662.65,501.95
2016,10,9,13,30,946.0,92.0,3.1,25.0,809.0,619.76,469.2
2016,10,9,13,45,938.5,92.0,3.15,25.0,784.0,573.82,433.31
2016,10,9,14,0,931.0,92.0,3.2,25.0,759.0,526.22,395.16
2016,10,9,14,15,922.0,90.0,3.2,24.5,726.5,474.83,353.69
2016,10,9,14,30,913.0,88.0,3.2,24.0,694.0,422.43,310.12
2016,10,9,14,45,727.5,138.5,3.2,24.0,603.0,346.97,250.85
2016,10,9,15,0,542.0,189.0,3.2,24.0,512.0,296.55,212.51
2016,10,9,15,15,696.0,134.5,3.05,23.5,516.5,252.6,169.9
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,196.72,117.0
2016,10,9,15,45,808.0,74.5,2.75,23.0,460.0,137.74,73.19
2016,10,9,16,0,766.0,69.0,2.6,23.0,399.0,83.07,41.93
2016,10,9,16,15,713.5,71.0,2.3,22.0,347.0,50.5,38.21
2016,10,9,16,30,661.0,73.0,2.0,21.0,295.0,49.54,37.65
2016,10,9,16,45,607.5,65.5,1.75,20.5,241.0,46.13,34.77
2016,10,9,17,0,554.0,58.0,1.5,20.0,187.0,42.55,31.59
2016,10,9,17,15,467.0,48.0,1.5,19.5,136.5,36.54,26.07
2016,10,9,17,30,380.0,38.0,1.5,19.0,86.0,30.26,19.95
2016,10,9,17,45,190.0,19.0,1.5,18.5,43.0,14.83,3.02
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
