Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,85.9,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,222.98,161.78
2016,10,10,7,15,431.5,39.5,0.8,13.5,107.5,307.25,246.13
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,400.48,325.1
2016,10,10,7,45,605.5,58.5,0.8,15.0,213.5,469.59,380.86
2016,10,10,8,0,671.0,66.0,0.8,16.0,269.0,541.74,435.83
2016,10,10,8,15,713.5,72.0,0.75,17.0,324.5,598.59,475.98
2016,10,10,8,30,756.0,78.0,0.7,18.0,380.0,652.3,510.99
2016,10,10,8,45,785.5,82.0,0.65,19.0,433.0,697.52,538.17
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,741.3,563.36
2016,10,10,9,15,836.0,89.5,0.7,20.5,534.0,776.04,585.08
2016,10,10,9,30,857.0,93.0,0.8,21.0,582.0,808.36,605.06
2016,10,10,9,45,872.0,96.0,0.9,22.0,624.5,832.51,618.31
2016,10,10,10,0,887.0,99.0,1.0,23.0,667.0,847.64,625.65
2016,10,10,10,15,898.0,101.0,1.0,23.5,702.5,861.23,631.83
2016,10,10,10,30,909.0,103.0,1.0,24.0,738.0,871.43,635.9
2016,10,10,10,45,917.0,104.5,1.0,24.5,765.5,875.12,635.92
2016,10,10,11,0,925.0,106.0,1.0,25.0,793.0,875.23,633.88
2016,10,10,11,15,930.0,107.0,1.0,25.0,812.0,868.77,629.05
2016,10,10,11,30,935.0,108.0,1.0,25.0,831.0,858.73,622.14
2016,10,10,11,45,941.0,106.5,1.05,25.5,842.5,843.39,611.52
2016,10,10,12,0,947.0,105.0,1.1,26.0,854.0,824.54,598.76
2016,10,10,12,15,947.0,105.0,1.1,26.0,855.0,799.27,582.38
2016,10,10,12,30,947.0,105.0,1.1,26.0,856.0,770.84,564.0
2016,10,10,12,45,945.0,105.0,1.15,26.5,848.0,738.03,541.19
2016,10,10,13,0,943.0,105.0,1.2,27.0,840.0,702.44,515.52
2016,10,10,13,15,938.5,104.0,1.2,27.0,823.5,661.82,486.41
2016,10,10,13,30,934.0,103.0,1.2,27.0,807.0,618.96,455.04
2016,10,10,13,45,927.0,101.5,1.3,27.5,781.5,572.32,419.97
2016,10,10,14,0,920.0,100.0,1.4,28.0,756.0,524.06,382.6
2016,10,10,14,15,910.0,98.0,1.4,27.5,722.5,472.7,342.78
2016,10,10,14,30,900.0,96.0,1.4,27.0,689.0,420.45,300.91
2016,10,10,14,45,888.5,93.0,1.45,27.0,649.0,366.23,255.92
2016,10,10,15,0,877.0,90.0,1.5,27.0,609.0,311.76,209.84
2016,10,10,15,15,858.5,87.0,1.55,27.0,562.5,250.04,158.43
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,194.82,113.51
2016,10,10,15,45,815.0,80.0,1.7,27.0,464.5,139.48,73.35
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,86.49,44.69
2016,10,10,16,15,752.5,71.5,1.6,26.0,358.0,51.28,38.2
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,49.87,37.28
2016,10,10,16,45,659.0,60.5,1.25,24.5,247.0,42.43,30.99
2016,10,10,17,0,603.0,54.0,1.1,24.0,191.0,39.46,28.37
2016,10,10,17,15,510.5,44.5,1.1,22.5,138.0,33.7,23.26
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,27.69,17.51
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,13.61,1.04
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.5,14.0,0.95,14.5,27.5,83.26,0.0
2016,10,11,7,0,313.0,28.0,0.9,15.0,55.0,216.91,153.71
2016,10,11,7,15,423.5,39.0,1.0,16.0,104.5,301.16,239.14
2016,10,11,7,30,534.0,50.0,1.1,17.0,154.0,394.24,317.61
2016,10,11,7,45,598.0,57.5,1.25,18.0,208.5,461.92,373.02
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,532.57,428.01
2016,10,11,8,15,704.5,70.5,1.4,19.5,318.0,588.29,469.3
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,641.08,505.99
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,685.89,534.73
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,729.31,561.69
2016,10,11,9,15,827.0,87.5,1.55,23.0,524.5,763.75,581.77
2016,10,11,9,30,848.0,91.0,1.6,24.0,572.0,795.8,599.93
2016,10,11,9,45,863.5,93.0,1.7,25.0,613.5,818.99,612.36
2016,10,11,10,0,879.0,95.0,1.8,26.0,655.0,833.38,618.91
2016,10,11,10,15,890.0,97.0,1.8,26.5,690.0,846.9,625.25
2016,10,11,10,30,901.0,99.0,1.8,27.0,725.0,857.07,629.47
2016,10,11,10,45,909.0,100.0,1.8,27.5,752.0,860.23,629.21
2016,10,11,11,0,917.0,101.0,1.8,28.0,779.0,859.86,626.87
2016,10,11,11,15,922.0,102.0,1.85,28.0,798.0,853.5,622.53
2016,10,11,11,30,927.0,103.0,1.9,28.0,817.0,843.59,616.04
2016,10,11,11,45,931.5,102.0,2.0,28.5,827.5,827.75,604.99
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,808.47,591.76
2016,10,11,12,15,936.5,101.0,2.1,29.0,839.0,783.87,575.42
2016,10,11,12,30,937.0,101.0,2.1,29.0,840.0,756.12,557.02
2016,10,11,12,45,935.5,100.5,2.15,29.5,832.5,723.53,533.5
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,688.17,507.26
2016,10,11,13,15,930.0,99.0,2.25,30.0,808.5,648.26,478.32
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,606.09,447.05
2016,10,11,13,45,920.5,96.5,2.35,30.0,767.0,560.65,412.55
2016,10,11,14,0,915.0,95.0,2.4,30.0,742.0,513.48,375.75
2016,10,11,14,15,905.0,93.0,2.4,30.0,709.5,462.46,334.94
2016,10,11,14,30,895.0,91.0,2.4,30.0,677.0,410.57,292.35
2016,10,11,14,45,878.5,90.0,2.4,30.0,636.5,356.81,247.46
2016,10,11,15,0,862.0,89.0,2.4,30.0,596.0,297.87,198.11
2016,10,11,15,15,843.5,86.5,2.35,29.5,550.0,242.89,152.24
2016,10,11,15,30,825.0,84.0,2.3,29.0,504.0,189.02,108.94
2016,10,11,15,45,799.5,80.0,2.3,29.0,453.5,134.61,70.09
2016,10,11,16,0,774.0,76.0,2.3,29.0,403.0,82.62,43.08
2016,10,11,16,15,737.0,71.0,2.0,28.0,349.0,51.03,37.68
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,49.18,36.38
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,41.8,30.16
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,38.81,27.53
2016,10,11,17,15,496.0,43.5,1.2,24.5,133.0,33.01,22.4
2016,10,11,17,30,402.0,34.0,1.2,23.0,81.0,26.96,16.61
2016,10,11,17,45,201.0,17.0,1.25,22.0,40.5,13.3,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,66.97,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,180.88,123.77
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,264.44,208.36
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,357.54,287.78
2016,10,12,7,45,536.5,64.5,2.6,21.0,199.5,430.97,348.39
2016,10,12,8,0,614.0,72.0,2.8,22.0,254.0,508.1,409.23
2016,10,12,8,15,658.5,78.0,2.9,22.5,307.5,564.15,452.03
2016,10,12,8,30,703.0,84.0,3.0,23.0,361.0,620.7,493.67
2016,10,12,8,45,741.0,86.0,3.2,24.0,413.0,664.11,522.74
2016,10,12,9,0,779.0,88.0,3.4,25.0,465.0,710.72,553.46
2016,10,12,9,15,800.5,91.5,3.45,25.5,512.0,744.89,575.1
2016,10,12,9,30,822.0,95.0,3.5,26.0,559.0,776.75,594.9
2016,10,12,9,45,840.0,96.5,3.55,26.5,600.5,800.93,609.13
2016,10,12,10,0,858.0,98.0,3.6,27.0,642.0,822.24,621.37
2016,10,12,10,15,869.0,100.0,3.6,27.5,676.0,829.67,623.82
2016,10,12,10,30,880.0,102.0,3.6,28.0,710.0,839.67,628.25
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.0,842.76,628.06
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,842.41,625.72
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.0,836.15,619.32
2016,10,12,11,30,906.0,106.0,3.5,30.0,800.0,826.42,610.77
2016,10,12,11,45,909.0,106.5,3.5,30.5,810.0,811.2,598.94
2016,10,12,12,0,912.0,107.0,3.5,31.0,820.0,792.64,585.03
2016,10,12,12,15,912.0,107.0,3.45,31.0,821.0,768.15,568.15
2016,10,12,12,30,912.0,107.0,3.4,31.0,822.0,740.62,549.24
2016,10,12,12,45,910.5,106.0,3.4,31.5,814.5,708.24,524.67
2016,10,12,13,0,909.0,105.0,3.4,32.0,807.0,673.2,497.95
2016,10,12,13,15,904.0,104.0,3.3,32.0,790.0,633.57,468.22
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,591.84,436.41
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,546.75,401.62
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,500.13,364.83
2016,10,12,14,15,875.0,98.5,3.05,32.0,691.5,450.94,325.22
2016,10,12,14,30,865.0,97.0,3.0,32.0,659.0,400.93,283.99
2016,10,12,14,45,849.5,95.0,2.95,32.0,619.0,343.27,236.39
2016,10,12,15,0,834.0,93.0,2.9,32.0,579.0,290.36,191.74
2016,10,12,15,15,814.5,90.0,2.8,31.5,533.5,236.35,147.05
2016,10,12,15,30,795.0,87.0,2.7,31.0,488.0,183.61,105.2
2016,10,12,15,45,767.0,83.0,2.6,31.0,438.0,130.79,68.31
2016,10,12,16,0,739.0,79.0,2.5,31.0,388.0,80.72,43.44
2016,10,12,16,15,700.0,74.0,2.15,30.0,335.0,48.57,35.29
2016,10,12,16,30,661.0,69.0,1.8,29.0,282.0,47.12,34.31
2016,10,12,16,45,600.5,62.0,1.5,28.5,228.0,43.94,31.69
2016,10,12,17,0,540.0,55.0,1.2,28.0,174.0,40.66,28.81
2016,10,12,17,15,443.5,45.0,1.15,27.0,124.0,34.51,23.35
2016,10,12,17,30,347.0,35.0,1.1,26.0,74.0,28.11,17.14
2016,10,12,17,45,173.5,17.5,1.1,25.0,37.0,13.9,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,8.5,1.65,18.0,8.5,8.1,0.0
2016,10,13,7,0,0.0,17.0,1.9,18.0,17.0,15.77,5.51
2016,10,13,7,15,0.0,35.0,1.95,18.5,35.0,33.42,21.71
2016,10,13,7,30,0.0,53.0,2.0,19.0,53.0,51.93,37.62
2016,10,13,7,45,0.0,74.0,2.05,19.5,74.0,73.53,55.86
2016,10,13,8,0,0.0,95.0,2.1,20.0,95.0,94.68,73.38
2016,10,13,8,15,2.5,114.5,2.0,20.5,115.5,115.5,90.3
2016,10,13,8,30,5.0,134.0,1.9,21.0,136.0,136.32,106.85
2016,10,13,8,45,17.5,160.0,1.85,21.5,168.0,171.71,135.06
2016,10,13,9,0,30.0,186.0,1.8,22.0,200.0,217.84,171.12
2016,10,13,9,15,31.5,204.5,1.55,22.5,221.0,237.28,185.08
2016,10,13,9,30,33.0,223.0,1.3,23.0,242.0,256.51,198.65
2016,10,13,9,45,84.0,258.5,1.1,24.0,311.0,334.26,257.04
2016,10,13,10,0,135.0,294.0,0.9,25.0,380.0,422.98,320.3
2016,10,13,10,15,134.5,311.5,0.8,25.5,400.5,437.99,328.38
2016,10,13,10,30,134.0,329.0,0.7,26.0,421.0,452.15,336.26
2016,10,13,10,45,316.5,299.0,0.65,26.5,528.0,573.91,423.7
2016,10,13,11,0,499.0,269.0,0.6,27.0,635.0,692.57,503.57
2016,10,13,11,15,500.5,276.5,0.75,27.5,651.5,691.41,501.41
2016,10,13,11,30,502.0,284.0,0.9,28.0,668.0,688.02,499.11
2016,10,13,11,45,666.5,209.5,1.1,28.5,725.0,729.58,530.87
2016,10,13,12,0,831.0,135.0,1.3,29.0,782.0,759.06,553.06
2016,10,13,12,15,831.0,135.0,1.5,29.0,783.0,735.45,538.58
2016,10,13,12,30,831.0,135.0,1.7,29.0,784.0,709.06,521.61
2016,10,13,12,45,836.5,130.0,1.9,29.5,777.5,678.89,500.58
2016,10,13,13,0,842.0,125.0,2.1,30.0,771.0,645.93,476.97
2016,10,13,13,15,640.5,212.0,2.15,30.0,698.0,571.16,421.29
2016,10,13,13,30,439.0,299.0,2.2,30.0,625.0,506.42,372.8
2016,10,13,13,45,633.5,206.0,2.3,30.0,658.5,500.58,368.94
2016,10,13,14,0,828.0,113.0,2.4,30.0,692.0,478.58,350.86
2016,10,13,14,15,816.5,111.0,2.4,29.5,660.0,430.34,312.62
2016,10,13,14,30,805.0,109.0,2.4,29.0,628.0,381.64,273.0
2016,10,13,14,45,756.5,119.5,2.4,29.0,583.5,332.06,232.04
2016,10,13,15,0,708.0,130.0,2.4,29.0,539.0,281.05,190.13
2016,10,13,15,15,511.0,167.0,2.35,28.5,450.0,230.39,155.21
2016,10,13,15,30,314.0,204.0,2.3,28.0,361.0,203.01,141.39
2016,10,13,15,45,181.5,184.5,2.25,28.0,273.5,161.49,115.92
2016,10,13,16,0,49.0,165.0,2.2,28.0,186.0,135.18,101.68
2016,10,13,16,15,41.5,143.0,2.0,27.5,159.0,116.07,92.23
2016,10,13,16,30,34.0,121.0,1.8,27.0,132.0,99.56,78.78
2016,10,13,16,45,24.0,99.0,1.65,27.0,106.0,82.63,64.52
2016,10,13,17,0,14.0,77.0,1.5,27.0,80.0,67.4,51.4
2016,10,13,17,15,7.0,54.5,1.45,26.0,56.0,48.38,34.99
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,29.1,17.83
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,14.82,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,69.5,15.0,0.9,19.5,20.5,44.82,0.0
2016,10,14,7,0,139.0,30.0,1.0,20.0,41.0,130.12,82.82
2016,10,14,7,15,243.5,46.0,1.1,20.5,84.0,210.43,163.48
2016,10,14,7,30,348.0,62.0,1.2,21.0,127.0,296.39,236.05
2016,10,14,7,45,415.5,74.0,1.35,21.5,176.5,362.4,290.71
2016,10,14,8,0,483.0,86.0,1.5,22.0,226.0,432.51,346.51
2016,10,14,8,15,241.5,49.5,1.6,22.5,119.5,233.94,189.68
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.05,4.33
2016,10,14,8,45,0.0,15.5,1.8,23.5,15.5,14.38,6.25
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,16.71,8.1
2016,10,14,9,15,13.5,116.5,1.9,24.5,124.0,120.62,92.44
2016,10,14,9,30,27.0,215.0,1.9,25.0,230.0,232.22,179.34
2016,10,14,9,45,20.0,215.0,1.95,25.5,226.5,224.93,172.35
2016,10,14,10,0,13.0,215.0,2.0,26.0,223.0,217.9,166.01
2016,10,14,10,15,146.0,265.0,2.0,26.5,364.5,396.35,303.05
2016,10,14,10,30,279.0,315.0,2.0,27.0,506.0,564.6,424.55
2016,10,14,10,45,227.0,335.0,2.0,27.5,494.5,528.5,395.05
2016,10,14,11,0,175.0,355.0,2.0,28.0,483.0,501.58,373.34
2016,10,14,11,15,498.0,243.5,1.95,28.0,619.0,654.25,487.77
2016,10,14,11,30,821.0,132.0,1.9,28.0,755.0,783.34,578.29
2016,10,14,11,45,836.5,125.5,1.9,28.5,767.5,771.0,567.35
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,752.59,553.77
2016,10,14,12,15,853.0,119.0,1.9,29.0,781.0,730.07,538.65
2016,10,14,12,30,854.0,119.0,1.9,29.0,782.0,704.67,520.66
2016,10,14,12,45,854.0,117.5,1.9,29.0,775.0,674.45,498.92
2016,10,14,13,0,854.0,116.0,1.9,29.0,768.0,641.66,475.02
2016,10,14,13,15,849.5,115.0,1.9,29.0,752.0,604.25,447.35
2016,10,14,13,30,845.0,114.0,1.9,29.0,736.0,563.17,416.48
2016,10,14,13,45,838.5,112.0,1.9,29.5,712.5,519.41,382.14
2016,10,14,14,0,832.0,110.0,1.9,30.0,689.0,474.28,346.01
2016,10,14,14,15,821.5,108.0,1.9,29.5,657.5,426.35,308.25
2016,10,14,14,30,811.0,106.0,1.9,29.0,626.0,377.85,268.9
2016,10,14,14,45,795.5,103.5,1.9,29.0,587.5,327.06,226.46
2016,10,14,15,0,780.0,101.0,1.9,29.0,549.0,276.69,183.9
2016,10,14,15,15,759.5,97.5,1.9,29.0,505.0,225.17,141.12
2016,10,14,15,30,739.0,94.0,1.9,29.0,461.0,175.12,101.62
2016,10,14,15,45,709.0,90.0,1.95,29.0,412.0,120.35,63.86
2016,10,14,16,0,679.0,86.0,2.0,29.0,363.0,73.36,42.05
2016,10,14,16,15,637.0,80.0,1.85,28.5,312.0,53.4,39.62
2016,10,14,16,30,595.0,74.0,1.7,28.0,261.0,51.41,38.1
2016,10,14,16,45,531.0,66.0,1.55,27.5,209.0,47.62,34.92
2016,10,14,17,0,467.0,58.0,1.4,27.0,157.0,43.69,31.44
2016,10,14,17,15,366.5,46.5,1.3,26.0,109.5,36.31,24.86
2016,10,14,17,30,266.0,35.0,1.2,25.0,62.0,27.36,16.23
2016,10,14,17,45,133.0,17.5,1.1,24.5,31.0,13.85,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.0,14.5,2.95,20.5,20.5,47.87,0.0
2016,10,15,7,0,156.0,29.0,3.1,21.0,41.0,135.57,83.29
2016,10,15,7,15,268.0,44.0,3.25,21.5,85.0,219.88,170.99
2016,10,15,7,30,380.0,59.0,3.4,22.0,129.0,309.47,247.66
2016,10,15,7,45,457.0,68.0,3.6,22.5,180.0,381.81,308.4
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,456.95,369.22
2016,10,15,8,15,267.0,88.0,3.95,23.5,165.0,301.32,243.83
2016,10,15,8,30,0.0,99.0,4.1,24.0,99.0,94.79,71.96
2016,10,15,8,45,0.0,109.0,4.35,25.0,109.0,104.09,79.13
2016,10,15,9,0,0.0,119.0,4.6,26.0,119.0,113.46,86.05
2016,10,15,9,15,0.0,131.5,4.6,26.5,131.5,125.4,95.07
2016,10,15,9,30,0.0,144.0,4.6,27.0,144.0,137.3,103.96
2016,10,15,9,45,61.5,217.0,4.65,27.5,255.5,269.83,208.25
2016,10,15,10,0,123.0,290.0,4.7,28.0,367.0,408.02,312.73
2016,10,15,10,15,129.0,307.5,4.65,28.0,392.0,428.25,326.64
2016,10,15,10,30,135.0,325.0,4.6,28.0,417.0,447.68,340.24
2016,10,15,10,45,248.5,322.0,4.6,28.5,499.5,540.64,409.6
2016,10,15,11,0,362.0,319.0,4.6,29.0,582.0,621.76,468.45
2016,10,15,11,15,226.0,339.5,4.6,29.5,504.5,519.03,389.91
2016,10,15,11,30,90.0,360.0,4.6,30.0,427.0,420.1,313.83
2016,10,15,11,45,156.0,369.5,4.6,30.5,488.5,479.97,358.09
2016,10,15,12,0,222.0,379.0,4.6,31.0,550.0,529.66,393.72
2016,10,15,12,15,267.5,370.5,4.55,31.0,577.0,547.37,406.52
2016,10,15,12,30,313.0,362.0,4.5,31.0,604.0,557.31,413.81
2016,10,15,12,45,287.0,363.5,4.5,31.5,584.0,526.36,390.02
2016,10,15,13,0,261.0,365.0,4.5,32.0,564.0,496.15,366.93
2016,10,15,13,15,563.0,235.5,4.5,32.0,652.0,541.35,402.62
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,565.03,420.06
2016,10,15,13,45,572.5,212.5,4.5,32.0,626.5,470.49,347.98
2016,10,15,14,0,280.0,319.0,4.5,32.0,513.0,400.45,295.3
2016,10,15,14,15,557.5,208.0,4.45,32.0,570.5,399.37,291.32
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,375.2,266.01
2016,10,15,14,45,815.0,96.5,4.4,32.0,588.5,323.69,222.54
2016,10,15,15,0,795.0,96.0,4.4,32.0,549.0,273.01,179.54
2016,10,15,15,15,774.0,92.5,4.3,31.5,504.5,220.71,136.37
2016,10,15,15,30,753.0,89.0,4.2,31.0,460.0,169.92,96.68
2016,10,15,15,45,722.0,85.5,4.15,31.0,410.5,115.14,59.51
2016,10,15,16,0,691.0,82.0,4.1,31.0,361.0,67.93,38.77
2016,10,15,16,15,648.5,76.5,3.75,30.5,309.5,50.98,37.27
2016,10,15,16,30,606.0,71.0,3.4,30.0,258.0,49.26,35.95
2016,10,15,16,45,542.0,63.5,3.1,29.5,206.0,45.77,33.04
2016,10,15,17,0,478.0,56.0,2.8,29.0,154.0,42.17,29.85
2016,10,15,17,15,374.0,44.5,2.55,28.0,107.0,34.7,23.22
2016,10,15,17,30,270.0,33.0,2.3,27.0,60.0,26.86,15.4
2016,10,15,17,45,135.0,16.5,2.05,26.5,30.0,13.08,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.0,14.5,3.9,22.0,19.5,43.33,0.0
2016,10,16,7,0,136.0,29.0,4.0,22.0,39.0,124.86,72.63
2016,10,16,7,15,248.0,45.5,4.2,22.5,83.0,211.17,163.21
2016,10,16,7,30,360.0,62.0,4.4,23.0,127.0,301.34,240.43
2016,10,16,7,45,449.5,70.5,4.65,23.5,180.0,378.39,305.3
2016,10,16,8,0,539.0,79.0,4.9,24.0,233.0,460.57,372.17
2016,10,16,8,15,588.5,86.5,5.0,24.5,285.0,518.83,417.88
2016,10,16,8,30,638.0,94.0,5.1,25.0,337.0,577.92,462.72
2016,10,16,8,45,688.5,94.5,5.25,26.0,390.0,629.82,500.28
2016,10,16,9,0,739.0,95.0,5.4,27.0,443.0,681.51,535.56
2016,10,16,9,15,762.5,98.5,5.35,27.5,489.0,712.36,555.15
2016,10,16,9,30,786.0,102.0,5.3,28.0,535.0,744.65,575.56
2016,10,16,9,45,814.5,100.0,5.3,28.5,578.0,772.29,592.56
2016,10,16,10,0,843.0,98.0,5.3,29.0,621.0,797.33,607.62
2016,10,16,10,15,855.0,100.0,5.2,29.5,654.5,810.75,613.94
2016,10,16,10,30,867.0,102.0,5.1,30.0,688.0,815.73,614.48
2016,10,16,10,45,880.5,100.5,5.1,30.5,715.5,820.3,615.4
2016,10,16,11,0,894.0,99.0,5.1,31.0,743.0,821.49,614.13
2016,10,16,11,15,899.5,100.0,5.05,31.0,761.5,815.5,609.06
2016,10,16,11,30,905.0,101.0,5.0,31.0,780.0,806.06,601.8
2016,10,16,11,45,912.5,98.5,5.0,31.5,791.0,791.14,589.93
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,772.79,575.87
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.0,748.53,558.79
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,721.2,539.2
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,688.82,513.84
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,653.78,486.32
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,614.79,456.39
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,573.64,424.31
2016,10,16,13,45,901.0,93.0,4.6,33.0,730.0,528.84,389.16
2016,10,16,14,0,894.0,92.0,4.6,33.0,705.0,482.5,351.95
2016,10,16,14,15,883.5,90.0,4.55,33.0,672.5,432.56,311.09
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,381.86,268.74
2016,10,16,14,45,859.5,85.5,4.45,33.0,601.0,329.32,224.32
2016,10,16,15,0,846.0,83.0,4.4,33.0,562.0,271.32,175.55
2016,10,16,15,15,826.5,80.5,4.25,32.5,516.5,217.58,131.17
2016,10,16,15,30,807.0,78.0,4.1,32.0,471.0,165.07,90.37
2016,10,16,15,45,778.5,74.5,4.0,32.0,421.0,112.55,55.88
2016,10,16,16,0,750.0,71.0,3.9,32.0,371.0,62.8,35.56
2016,10,16,16,15,709.5,66.5,3.5,31.0,318.0,48.28,34.93
2016,10,16,16,30,669.0,62.0,3.1,30.0,265.0,42.5,30.28
2016,10,16,16,45,606.0,55.5,2.75,29.5,212.0,39.47,27.73
2016,10,16,17,0,543.0,49.0,2.4,29.0,159.0,36.34,24.94
2016,10,16,17,15,437.5,39.0,2.2,28.0,110.0,29.93,19.22
2016,10,16,17,30,332.0,29.0,2.0,27.0,61.0,23.24,12.29
2016,10,16,17,45,166.0,14.5,1.85,26.0,30.5,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,19.0,40.74,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,38.0,117.92,64.42
2016,10,17,7,15,238.5,45.0,4.05,22.5,81.5,205.08,157.93
2016,10,17,7,30,350.0,62.0,4.3,23.0,125.0,294.82,234.85
2016,10,17,7,45,443.5,70.5,4.6,23.5,177.5,370.93,299.15
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,457.46,369.6
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.5,514.91,414.77
2016,10,17,8,30,636.0,93.0,5.1,25.0,335.0,573.15,459.08
2016,10,17,8,45,690.5,92.5,5.2,26.0,388.0,626.46,497.7
2016,10,17,9,0,745.0,92.0,5.3,27.0,441.0,679.7,534.02
2016,10,17,9,15,768.5,95.5,5.3,27.5,487.0,710.76,553.93
2016,10,17,9,30,792.0,99.0,5.3,28.0,533.0,743.02,574.52
2016,10,17,9,45,819.0,97.5,5.35,28.5,575.0,769.94,591.26
2016,10,17,10,0,846.0,96.0,5.4,29.0,617.0,794.25,606.05
2016,10,17,10,15,857.5,98.0,5.35,29.5,651.0,807.21,612.35
2016,10,17,10,30,869.0,100.0,5.3,30.0,685.0,811.83,612.91
2016,10,17,10,45,881.5,99.0,5.3,30.5,712.0,816.07,613.63
2016,10,17,11,0,894.0,98.0,5.3,31.0,739.0,816.92,612.13
2016,10,17,11,15,898.5,99.0,5.25,31.0,757.0,810.12,606.5
2016,10,17,11,30,903.0,100.0,5.2,31.0,775.0,799.89,598.68
2016,10,17,11,45,905.5,100.5,5.2,31.5,784.5,784.24,586.27
2016,10,17,12,0,908.0,101.0,5.2,32.0,794.0,765.31,571.76
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.5,740.9,554.51
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,713.5,534.38
2016,10,17,12,45,906.0,100.5,5.05,32.5,787.0,681.46,509.17
2016,10,17,13,0,904.0,100.0,5.0,33.0,779.0,646.79,481.82
2016,10,17,13,15,899.0,99.5,4.95,33.0,762.5,607.95,452.04
2016,10,17,13,30,894.0,99.0,4.9,33.0,746.0,567.03,420.14
2016,10,17,13,45,887.0,97.5,4.85,33.0,721.0,522.36,384.81
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,476.19,347.51
2016,10,17,14,15,869.5,94.5,4.7,33.0,664.0,427.35,307.29
2016,10,17,14,30,859.0,93.0,4.6,33.0,632.0,377.76,265.64
2016,10,17,14,45,842.5,91.0,4.55,33.0,592.0,320.51,217.85
2016,10,17,15,0,826.0,89.0,4.5,33.0,552.0,268.2,173.52
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.0,215.0,129.83
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,163.2,89.96
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,111.61,56.65
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,62.88,37.8
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.5,46.59,33.53
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,45.0,32.38
2016,10,17,16,45,580.0,58.0,2.95,29.5,205.5,41.68,29.58
2016,10,17,17,0,516.0,51.0,2.6,29.0,153.0,38.26,26.52
2016,10,17,17,15,408.5,40.0,2.4,28.0,105.0,31.02,20.07
2016,10,17,17,30,301.0,29.0,2.2,27.0,57.0,23.43,12.09
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.5,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,8.58,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,16.71,3.59
2016,10,18,7,15,2.5,39.5,3.95,23.5,39.5,42.3,27.95
2016,10,18,7,30,5.0,61.0,4.2,24.0,61.0,66.49,48.49
2016,10,18,7,45,19.0,82.5,4.5,24.5,87.5,103.68,79.5
2016,10,18,8,0,33.0,104.0,4.8,25.0,114.0,135.46,105.75
2016,10,18,8,15,23.5,120.0,4.8,25.5,127.5,145.08,113.09
2016,10,18,8,30,14.0,136.0,4.8,26.0,141.0,145.6,112.81
2016,10,18,8,45,90.0,169.0,4.85,26.5,210.5,244.76,192.86
2016,10,18,9,0,166.0,202.0,4.9,27.0,280.0,348.9,274.32
2016,10,18,9,15,222.5,218.0,4.85,27.5,333.5,409.09,319.9
2016,10,18,9,30,279.0,234.0,4.8,28.0,387.0,481.76,373.7
2016,10,18,9,45,315.5,246.5,4.8,28.5,430.5,523.63,403.43
2016,10,18,10,0,352.0,259.0,4.8,29.0,474.0,564.86,432.3
2016,10,18,10,15,584.5,189.0,4.7,29.5,570.0,687.52,523.63
2016,10,18,10,30,817.0,119.0,4.6,30.0,666.0,792.85,596.88
2016,10,18,10,45,828.0,120.0,4.55,30.5,692.5,797.51,597.2
2016,10,18,11,0,839.0,121.0,4.5,31.0,719.0,798.86,595.94
2016,10,18,11,15,844.5,122.0,4.4,31.0,736.5,792.54,590.59
2016,10,18,11,30,850.0,123.0,4.3,31.0,754.0,782.92,583.14
2016,10,18,11,45,870.5,113.5,4.25,31.5,767.5,767.53,570.89
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,752.33,558.96
2016,10,18,12,15,657.0,211.5,4.1,32.0,710.5,671.08,497.85
2016,10,18,12,30,423.0,319.0,4.0,32.0,640.0,589.36,435.38
2016,10,18,12,45,486.0,291.0,3.95,32.0,656.5,585.29,433.11
2016,10,18,13,0,549.0,263.0,3.9,32.0,673.0,576.13,426.44
2016,10,18,13,15,412.5,301.0,3.8,32.0,605.0,506.87,374.55
2016,10,18,13,30,276.0,339.0,3.7,32.0,537.0,446.51,329.35
2016,10,18,13,45,307.5,319.0,3.6,32.0,533.0,427.73,315.15
2016,10,18,14,0,339.0,299.0,3.5,32.0,529.0,405.97,298.06
2016,10,18,14,15,346.5,281.5,3.4,31.5,507.0,373.73,273.46
2016,10,18,14,30,354.0,264.0,3.3,31.0,485.0,340.47,247.52
2016,10,18,14,45,353.0,245.5,3.25,31.0,454.0,302.97,217.66
2016,10,18,15,0,352.0,227.0,3.2,31.0,423.0,265.4,187.54
2016,10,18,15,15,272.5,218.0,3.0,30.5,362.5,220.57,155.5
2016,10,18,15,30,193.0,209.0,2.8,30.0,302.0,189.77,135.56
2016,10,18,15,45,186.5,187.0,2.65,30.0,269.0,158.12,113.25
2016,10,18,16,0,180.0,165.0,2.5,30.0,236.0,127.35,100.45
2016,10,18,16,15,171.0,141.5,2.15,29.5,201.0,109.23,85.93
2016,10,18,16,30,162.0,118.0,1.8,29.0,166.0,92.82,72.53
2016,10,18,16,45,142.5,95.5,1.5,28.5,131.5,76.46,58.86
2016,10,18,17,0,123.0,73.0,1.2,28.0,97.0,59.59,44.43
2016,10,18,17,15,88.0,51.5,1.2,27.5,66.0,42.87,29.82
2016,10,18,17,30,53.0,30.0,1.2,27.0,35.0,25.7,13.33
2016,10,18,17,45,26.5,15.0,1.2,26.5,17.5,14.3,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,17.0,12.0,2.05,22.5,13.0,18.68,0.0
2016,10,19,7,0,34.0,24.0,2.2,23.0,26.0,50.38,19.83
2016,10,19,7,15,92.0,44.5,2.4,23.5,58.5,109.72,81.47
2016,10,19,7,30,150.0,65.0,2.6,24.0,91.0,176.8,138.32
2016,10,19,7,45,193.5,85.0,2.85,24.5,130.5,229.41,182.54
2016,10,19,8,0,237.0,105.0,3.1,25.0,170.0,284.43,227.53
2016,10,19,8,15,260.5,124.0,3.3,25.0,209.5,326.98,261.72
2016,10,19,8,30,284.0,143.0,3.5,25.0,249.0,369.96,295.42
2016,10,19,8,45,340.5,156.0,3.7,25.5,300.5,429.24,340.95
2016,10,19,9,0,397.0,169.0,3.9,26.0,352.0,501.98,395.27
2016,10,19,9,15,402.5,187.5,3.95,26.5,389.5,531.5,415.19
2016,10,19,9,30,408.0,206.0,4.0,27.0,427.0,559.24,433.62
2016,10,19,9,45,395.5,227.5,4.05,27.5,454.5,563.59,434.55
2016,10,19,10,0,383.0,249.0,4.1,28.0,482.0,576.95,441.91
2016,10,19,10,15,602.5,178.5,4.1,28.0,569.0,688.61,526.24
2016,10,19,10,30,822.0,108.0,4.1,28.0,656.0,781.67,592.19
2016,10,19,10,45,630.0,197.0,4.1,28.5,626.5,721.03,544.99
2016,10,19,11,0,438.0,286.0,4.1,29.0,597.0,649.18,487.88
2016,10,19,11,15,460.5,284.0,4.1,29.0,618.0,655.16,492.18
2016,10,19,11,30,483.0,282.0,4.1,29.0,639.0,658.77,494.4
2016,10,19,11,45,672.5,196.5,4.1,29.5,700.5,704.64,529.22
2016,10,19,12,0,862.0,111.0,4.1,30.0,762.0,734.78,551.41
2016,10,19,12,15,671.0,201.5,4.05,30.0,708.5,668.59,500.41
2016,10,19,12,30,480.0,292.0,4.0,30.0,655.0,600.8,448.13
2016,10,19,12,45,422.5,311.5,4.0,30.5,628.5,561.44,417.88
2016,10,19,13,0,365.0,331.0,4.0,31.0,602.0,523.52,388.56
2016,10,19,13,15,396.0,312.5,3.95,30.5,601.0,505.95,376.32
2016,10,19,13,30,427.0,294.0,3.9,30.0,600.0,484.5,360.69
2016,10,19,13,45,466.5,267.0,3.9,30.0,590.5,456.9,339.38
2016,10,19,14,0,506.0,240.0,3.9,30.0,581.0,425.34,314.31
2016,10,19,14,15,454.5,245.0,3.85,30.0,540.0,381.11,279.73
2016,10,19,14,30,403.0,250.0,3.8,30.0,499.0,344.3,250.74
2016,10,19,14,45,475.0,210.5,3.75,30.0,486.5,304.38,216.63
2016,10,19,15,0,547.0,171.0,3.7,30.0,474.0,260.62,178.27
2016,10,19,15,15,568.5,149.5,3.55,29.5,441.0,214.45,139.85
2016,10,19,15,30,590.0,128.0,3.4,29.0,408.0,165.12,100.81
2016,10,19,15,45,556.5,121.0,3.25,29.0,362.5,121.59,73.3
2016,10,19,16,0,523.0,114.0,3.1,29.0,317.0,81.37,62.87
2016,10,19,16,15,487.0,102.0,2.8,28.5,269.0,71.77,55.11
2016,10,19,16,30,451.0,90.0,2.5,28.0,221.0,64.87,49.45
2016,10,19,16,45,398.0,76.0,2.2,27.5,174.5,56.05,41.97
2016,10,19,17,0,345.0,62.0,1.9,27.0,128.0,46.8,33.88
2016,10,19,17,15,250.0,46.5,1.8,26.5,85.5,35.85,24.09
2016,10,19,17,30,155.0,31.0,1.7,26.0,43.0,24.42,11.88
