Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,46.46,33.91
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,43.98,31.89
2016,10,29,16,45,505.0,53.0,2.25,26.5,159.5,39.65,28.06
2016,10,29,17,0,426.0,45.0,1.9,26.0,110.0,35.24,23.9
2016,10,29,17,15,291.0,32.0,1.75,25.0,68.0,25.78,14.83
2016,10,29,17,30,156.0,19.0,1.6,24.0,26.0,15.11,0.0
2016,10,29,17,45,78.0,9.5,1.5,23.5,13.0,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,35.21,0.0
2016,10,30,7,15,167.5,33.5,1.75,18.5,55.0,149.21,104.55
2016,10,30,7,30,287.0,52.0,2.0,19.0,93.0,236.66,186.24
2016,10,30,7,45,382.0,63.0,2.3,20.0,141.5,309.72,248.82
2016,10,30,8,0,477.0,74.0,2.6,21.0,190.0,391.51,316.13
2016,10,30,8,15,533.5,82.5,2.6,21.5,240.0,450.75,363.52
2016,10,30,8,30,590.0,91.0,2.6,22.0,290.0,511.19,410.04
2016,10,30,8,45,642.0,93.0,2.6,23.0,340.0,561.95,446.94
2016,10,30,9,0,694.0,95.0,2.6,24.0,390.0,612.56,482.42
2016,10,30,9,15,720.5,99.5,2.5,24.5,434.5,647.37,505.53
2016,10,30,9,30,747.0,104.0,2.4,25.0,479.0,680.34,526.48
2016,10,30,9,45,769.0,106.0,2.3,26.0,518.5,702.07,537.69
2016,10,30,10,0,791.0,108.0,2.2,27.0,558.0,724.54,549.27
2016,10,30,10,15,804.5,110.5,2.1,27.0,590.5,738.34,556.84
2016,10,30,10,30,818.0,113.0,2.0,27.0,623.0,749.07,562.37
2016,10,30,10,45,830.5,113.0,1.95,27.5,649.0,753.18,562.71
2016,10,30,11,0,843.0,113.0,1.9,28.0,675.0,754.03,561.0
2016,10,30,11,15,849.0,114.0,1.9,28.5,692.5,747.82,555.06
2016,10,30,11,30,855.0,115.0,1.9,29.0,710.0,738.33,547.11
2016,10,30,11,45,595.0,218.0,1.9,29.5,635.0,639.43,473.16
2016,10,30,12,0,335.0,321.0,1.9,30.0,560.0,541.06,399.08
2016,10,30,12,15,611.5,212.0,1.95,30.0,647.0,610.67,452.48
2016,10,30,12,30,888.0,103.0,2.0,30.0,734.0,657.37,487.21
2016,10,30,12,45,889.0,101.0,2.1,30.0,726.5,626.57,464.3
2016,10,30,13,0,890.0,99.0,2.2,30.0,719.0,593.11,439.47
2016,10,30,13,15,556.5,208.5,2.25,30.0,593.5,480.59,356.03
2016,10,30,13,30,223.0,318.0,2.3,30.0,468.0,390.58,289.18
2016,10,30,13,45,546.5,204.5,2.35,30.5,553.0,418.89,307.86
2016,10,30,14,0,870.0,91.0,2.4,31.0,638.0,425.48,306.17
2016,10,30,14,15,859.0,89.5,2.45,30.5,606.0,377.93,267.08
2016,10,30,14,30,848.0,88.0,2.5,30.0,574.0,325.27,223.45
2016,10,30,14,45,834.5,84.5,2.55,30.0,536.0,273.92,179.86
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,222.75,136.86
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,171.21,96.3
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,121.22,62.05
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,71.57,38.33
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,48.28,35.25
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,45.68,33.25
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,39.25,27.86
2016,10,30,16,45,549.5,47.5,1.6,26.5,161.0,35.11,24.19
2016,10,30,17,0,476.0,40.0,1.3,26.0,111.0,30.85,20.2
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.5,22.62,12.16
2016,10,30,17,30,200.0,17.0,1.2,24.0,26.0,13.92,0.0
2016,10,30,17,45,100.0,8.5,1.2,23.0,13.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,20.0,83.45,0.0
2016,10,31,7,15,314.0,26.5,1.35,16.0,61.5,208.42,145.53
2016,10,31,7,30,466.0,39.0,1.6,17.0,103.0,312.2,246.43
2016,10,31,7,45,556.0,46.0,1.9,18.0,155.5,385.92,310.45
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,460.24,372.24
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,516.68,416.7
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,573.62,459.41
2016,10,31,8,45,781.5,67.0,2.4,22.0,363.5,618.91,491.88
2016,10,31,9,0,818.0,70.0,2.5,23.0,414.0,663.13,521.8
2016,10,31,9,15,839.5,72.5,2.6,23.5,459.5,694.63,542.4
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,723.79,561.08
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,740.74,570.91
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,759.9,582.39
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,770.9,587.58
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,778.6,590.62
2016,10,31,10,45,919.5,83.5,2.95,26.5,674.0,780.27,589.89
2016,10,31,11,0,926.0,85.0,3.0,27.0,699.0,778.46,586.93
2016,10,31,11,15,929.5,85.5,3.05,27.0,715.5,769.9,580.63
2016,10,31,11,30,933.0,86.0,3.1,27.0,732.0,757.91,572.11
2016,10,31,11,45,931.5,88.0,3.15,27.5,739.5,740.58,558.88
2016,10,31,12,0,930.0,90.0,3.2,28.0,747.0,720.03,543.08
2016,10,31,12,15,929.0,90.0,3.2,28.0,746.5,694.72,524.03
2016,10,31,12,30,928.0,90.0,3.2,28.0,746.0,666.46,502.62
2016,10,31,12,45,923.5,90.0,3.25,28.5,736.5,633.3,476.53
2016,10,31,13,0,919.0,90.0,3.3,29.0,727.0,597.66,448.25
2016,10,31,13,15,913.0,89.0,3.3,29.0,709.5,558.02,417.25
2016,10,31,13,30,907.0,88.0,3.3,29.0,692.0,516.41,384.05
2016,10,31,13,45,897.5,87.0,3.35,29.0,666.5,471.48,347.67
2016,10,31,14,0,888.0,86.0,3.4,29.0,641.0,425.26,309.36
2016,10,31,14,15,875.5,84.5,3.4,29.0,608.0,376.52,268.21
2016,10,31,14,30,863.0,83.0,3.4,29.0,575.0,327.23,225.9
2016,10,31,14,45,844.5,81.0,3.4,29.0,535.5,270.8,178.09
2016,10,31,15,0,826.0,79.0,3.4,29.0,496.0,219.55,134.85
2016,10,31,15,15,802.5,76.0,3.3,28.5,451.0,167.68,93.96
2016,10,31,15,30,779.0,73.0,3.2,28.0,406.0,117.5,59.78
2016,10,31,15,45,744.5,69.5,3.15,28.0,357.0,68.58,37.32
2016,10,31,16,0,710.0,66.0,3.1,28.0,308.0,48.42,35.54
2016,10,31,16,15,660.5,60.5,2.7,27.0,257.0,41.71,30.03
2016,10,31,16,30,611.0,55.0,2.3,26.0,206.0,39.37,28.09
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.0,35.23,24.39
2016,10,31,17,0,449.0,40.0,1.5,25.0,106.0,30.98,20.37
2016,10,31,17,15,309.5,28.0,1.45,24.0,64.5,22.28,11.74
2016,10,31,17,30,170.0,16.0,1.4,23.0,23.0,15.25,0.0
2016,10,31,17,45,85.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,16.0,42.9,0.0
2016,11,1,7,15,206.5,28.0,2.6,20.5,52.5,156.38,104.11
2016,11,1,7,30,342.0,43.0,2.9,21.0,89.0,251.42,196.13
2016,11,1,7,45,430.0,52.5,3.2,22.0,137.0,322.75,257.64
2016,11,1,8,0,518.0,62.0,3.5,23.0,185.0,398.79,320.51
2016,11,1,8,15,573.0,69.0,3.65,23.5,234.0,455.71,366.65
2016,11,1,8,30,628.0,76.0,3.8,24.0,283.0,513.89,412.08
2016,11,1,8,45,667.5,80.0,4.0,24.5,331.0,558.85,446.11
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,603.28,478.82
2016,11,1,9,15,732.5,87.5,4.2,25.5,423.0,633.48,499.6
2016,11,1,9,30,758.0,91.0,4.2,26.0,467.0,664.94,520.32
2016,11,1,9,45,481.0,173.5,4.25,26.5,419.0,558.18,435.07
2016,11,1,10,0,204.0,256.0,4.3,27.0,371.0,423.87,327.7
2016,11,1,10,15,204.0,272.5,4.3,27.5,393.0,438.73,337.73
2016,11,1,10,30,204.0,289.0,4.3,28.0,415.0,452.53,346.4
2016,11,1,10,45,526.5,194.0,4.3,28.5,537.0,604.92,463.66
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,737.17,560.0
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,727.48,551.79
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,718.26,544.86
2016,11,1,11,45,522.5,222.0,4.3,29.5,583.0,588.88,445.22
2016,11,1,12,0,185.0,343.0,4.3,30.0,473.0,454.9,340.88
2016,11,1,12,15,535.5,217.5,4.3,30.0,594.0,560.51,423.57
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,639.27,483.09
2016,11,1,12,45,594.5,204.5,4.3,30.5,621.0,544.5,408.66
2016,11,1,13,0,303.0,317.0,4.3,31.0,527.0,458.2,341.53
2016,11,1,13,15,237.5,317.5,4.3,31.0,479.5,409.07,304.92
2016,11,1,13,30,172.0,318.0,4.3,31.0,432.0,364.71,271.73
2016,11,1,13,45,207.0,302.5,4.3,31.0,434.5,355.2,264.13
2016,11,1,14,0,242.0,287.0,4.3,31.0,437.0,342.46,253.5
2016,11,1,14,15,533.5,186.5,4.25,31.0,495.0,337.84,243.9
2016,11,1,14,30,825.0,86.0,4.2,31.0,553.0,311.58,213.63
2016,11,1,14,45,810.0,83.0,4.2,31.0,515.5,261.69,170.94
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,212.15,129.31
2016,11,1,15,15,772.0,77.0,4.1,30.5,434.5,162.11,90.28
2016,11,1,15,30,749.0,74.0,4.0,30.0,391.0,113.77,57.92
2016,11,1,15,45,714.0,70.0,3.95,30.0,343.5,66.24,36.75
2016,11,1,16,0,679.0,66.0,3.9,30.0,296.0,48.5,35.29
2016,11,1,16,15,629.0,60.5,3.45,29.0,246.5,41.78,29.8
2016,11,1,16,30,579.0,55.0,3.0,28.0,197.0,39.45,27.89
2016,11,1,16,45,495.0,47.5,2.65,27.5,148.0,35.32,24.2
2016,11,1,17,0,411.0,40.0,2.3,27.0,99.0,31.09,20.21
2016,11,1,17,15,272.5,27.5,2.2,26.5,60.0,21.92,11.04
2016,11,1,17,30,134.0,15.0,2.1,26.0,21.0,14.3,0.0
2016,11,1,17,45,67.0,7.5,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,12.0,20.4,0.0
2016,11,2,7,15,131.5,30.5,2.7,22.0,46.5,123.97,78.47
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,207.64,160.43
2016,11,2,7,45,341.5,60.5,3.15,22.5,127.5,280.99,223.5
2016,11,2,8,0,441.0,72.0,3.4,23.0,174.0,361.21,290.25
2016,11,2,8,15,500.0,80.0,3.55,23.5,222.5,421.66,339.27
2016,11,2,8,30,559.0,88.0,3.7,24.0,271.0,481.53,386.26
2016,11,2,8,45,608.5,91.5,3.85,24.5,319.5,530.96,423.9
2016,11,2,9,0,658.0,95.0,4.0,25.0,368.0,580.28,460.46
2016,11,2,9,15,420.5,156.5,4.05,25.5,338.0,488.24,385.39
2016,11,2,9,30,183.0,218.0,4.1,26.0,308.0,369.76,289.36
2016,11,2,9,45,472.5,162.5,4.15,26.5,420.0,538.03,421.44
2016,11,2,10,0,762.0,107.0,4.2,27.0,532.0,693.19,536.91
2016,11,2,10,15,419.0,191.5,4.15,27.0,427.5,529.26,409.67
2016,11,2,10,30,76.0,276.0,4.1,27.0,323.0,334.27,255.85
2016,11,2,10,45,442.0,195.0,4.05,27.5,483.5,541.75,418.26
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,720.14,549.7
2016,11,2,11,15,555.5,214.0,3.9,28.0,582.5,627.58,476.9
2016,11,2,11,30,303.0,314.0,3.8,28.0,521.0,530.68,401.2
2016,11,2,11,45,266.0,325.0,3.75,28.5,509.0,505.88,381.48
2016,11,2,12,0,229.0,336.0,3.7,29.0,497.0,476.79,358.49
2016,11,2,12,15,522.0,229.0,3.6,29.0,594.5,560.86,423.66
2016,11,2,12,30,815.0,122.0,3.5,29.0,692.0,622.19,469.68
2016,11,2,12,45,587.0,211.5,3.4,29.0,620.0,543.0,408.08
2016,11,2,13,0,359.0,301.0,3.3,29.0,548.0,473.51,354.4
2016,11,2,13,15,302.5,305.0,3.15,28.5,509.5,430.24,322.37
2016,11,2,13,30,246.0,309.0,3.0,28.0,471.0,391.25,293.3
2016,11,2,13,45,232.5,298.0,2.95,28.0,447.0,361.62,270.66
2016,11,2,14,0,219.0,287.0,2.9,28.0,423.0,332.76,248.4
2016,11,2,14,15,472.5,202.5,2.8,28.0,474.5,328.95,240.01
2016,11,2,14,30,726.0,118.0,2.7,28.0,526.0,304.43,212.06
2016,11,2,14,45,678.0,124.0,2.65,28.0,484.5,258.61,174.08
2016,11,2,15,0,630.0,130.0,2.6,28.0,443.0,216.73,140.33
2016,11,2,15,15,600.5,124.0,2.45,27.5,400.5,171.58,105.81
2016,11,2,15,30,571.0,118.0,2.3,27.0,358.0,129.19,77.69
2016,11,2,15,45,517.5,113.5,2.2,27.0,311.0,89.79,59.99
2016,11,2,16,0,464.0,109.0,2.1,27.0,264.0,77.09,59.93
2016,11,2,16,15,405.0,98.0,1.9,26.5,217.0,70.9,54.85
2016,11,2,16,30,346.0,87.0,1.7,26.0,170.0,64.46,49.36
2016,11,2,16,45,254.0,72.5,1.55,25.5,125.0,57.06,42.77
2016,11,2,17,0,162.0,58.0,1.4,25.0,80.0,46.05,32.8
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.0,28.46,15.82
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.81,0.0
2016,11,3,7,15,0.0,15.5,1.2,21.0,15.5,14.37,3.84
2016,11,3,7,30,0.0,27.0,1.4,21.0,27.0,25.07,14.6
2016,11,3,7,45,0.0,43.0,1.6,21.5,43.0,40.52,27.75
2016,11,3,8,0,0.0,59.0,1.8,22.0,59.0,56.56,41.25
2016,11,3,8,15,0.0,75.5,1.85,22.0,75.5,72.94,54.92
2016,11,3,8,30,0.0,92.0,1.9,22.0,92.0,89.15,68.23
2016,11,3,8,45,0.0,111.0,1.95,22.5,111.0,107.95,83.28
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,126.6,97.92
2016,11,3,9,15,5.5,151.5,2.0,23.0,154.0,151.61,117.8
2016,11,3,9,30,11.0,173.0,2.0,23.0,178.0,176.61,137.4
2016,11,3,9,45,5.5,126.0,2.0,23.5,128.5,123.32,94.36
2016,11,3,10,0,0.0,79.0,2.0,24.0,79.0,73.58,54.08
2016,11,3,10,15,13.5,158.5,1.9,24.0,167.0,160.49,123.49
2016,11,3,10,30,27.0,238.0,1.8,24.0,255.0,249.24,192.06
2016,11,3,10,45,13.5,165.5,1.75,24.5,174.0,166.29,126.83
2016,11,3,11,0,0.0,93.0,1.7,25.0,93.0,86.72,63.8
2016,11,3,11,15,0.0,95.5,1.6,25.0,95.5,89.08,65.69
2016,11,3,11,30,0.0,98.0,1.5,25.0,98.0,91.44,67.48
2016,11,3,11,45,0.0,59.0,1.45,25.0,59.0,54.97,38.5
2016,11,3,12,0,0.0,20.0,1.4,25.0,20.0,18.61,9.37
2016,11,3,12,15,0.0,19.5,1.3,25.0,19.5,18.14,9.0
2016,11,3,12,30,0.0,19.0,1.2,25.0,19.0,17.68,8.63
2016,11,3,12,45,0.0,45.0,1.2,25.0,45.0,41.9,28.12
2016,11,3,13,0,0.0,71.0,1.2,25.0,71.0,66.17,47.5
2016,11,3,13,15,0.0,97.0,1.25,25.0,97.0,90.44,66.76
2016,11,3,13,30,0.0,123.0,1.3,25.0,123.0,114.24,85.57
2016,11,3,13,45,0.0,76.0,1.4,25.5,76.0,70.81,51.18
2016,11,3,14,0,0.0,29.0,1.5,26.0,29.0,26.97,16.12
2016,11,3,14,15,0.0,27.5,1.55,26.0,27.5,25.56,15.05
2016,11,3,14,30,0.0,26.0,1.6,26.0,26.0,24.16,13.96
2016,11,3,14,45,0.0,17.5,1.65,26.0,17.5,16.25,7.58
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,8.35,1.16
2016,11,3,15,15,0.0,7.5,1.65,25.5,7.5,6.96,0.05
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,5.56,0.0
2016,11,3,15,45,0.0,5.0,1.6,25.0,5.0,4.63,0.0
2016,11,3,16,0,0.0,4.0,1.6,25.0,4.0,3.7,0.0
2016,11,3,16,15,0.0,3.0,1.5,24.5,3.0,2.78,0.0
2016,11,3,16,30,0.0,2.0,1.4,24.0,2.0,1.85,0.0
2016,11,3,16,45,0.0,1.5,1.3,23.5,1.5,1.39,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.77,0.0
2016,11,4,7,15,0.0,20.5,3.25,18.0,20.5,19.3,6.59
2016,11,4,7,30,0.0,36.0,3.3,18.0,36.0,35.58,23.28
2016,11,4,7,45,0.5,57.5,3.4,18.5,57.5,58.93,43.31
2016,11,4,8,0,1.0,79.0,3.5,19.0,79.0,81.36,62.38
2016,11,4,8,15,9.5,98.5,3.55,19.0,101.5,105.67,82.99
2016,11,4,8,30,18.0,118.0,3.6,19.0,124.0,130.26,103.54
2016,11,4,8,45,21.0,136.5,3.7,19.0,144.5,150.37,119.98
2016,11,4,9,0,24.0,155.0,3.8,19.0,165.0,170.48,136.18
2016,11,4,9,15,12.0,147.5,3.8,19.5,152.5,151.96,120.17
2016,11,4,9,30,0.0,140.0,3.8,20.0,140.0,134.34,104.98
2016,11,4,9,45,4.0,163.0,3.8,20.5,165.5,159.76,125.14
2016,11,4,10,0,8.0,186.0,3.8,21.0,191.0,185.07,144.88
2016,11,4,10,15,7.5,191.0,3.75,21.0,195.5,188.64,147.31
2016,11,4,10,30,7.0,196.0,3.7,21.0,200.0,192.28,149.88
2016,11,4,10,45,5.0,189.5,3.65,21.0,193.0,183.55,142.64
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,175.11,135.7
2016,11,4,11,15,7.5,205.5,3.55,21.0,211.5,199.49,154.9
2016,11,4,11,30,12.0,228.0,3.5,21.0,237.0,223.48,173.61
2016,11,4,11,45,10.0,220.0,3.5,21.5,227.5,213.51,165.26
2016,11,4,12,0,8.0,212.0,3.5,22.0,218.0,203.76,157.22
2016,11,4,12,15,4.0,142.5,3.45,22.0,145.5,135.5,103.42
2016,11,4,12,30,0.0,73.0,3.4,22.0,73.0,68.05,49.53
2016,11,4,12,45,3.5,139.0,3.35,22.5,142.0,131.39,100.15
2016,11,4,13,0,7.0,205.0,3.3,23.0,211.0,193.4,148.67
2016,11,4,13,15,6.5,201.0,3.25,23.0,206.0,188.63,144.89
2016,11,4,13,30,6.0,197.0,3.2,23.0,201.0,183.87,141.29
2016,11,4,13,45,5.0,191.5,3.2,23.0,195.0,177.57,136.52
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,171.33,131.83
2016,11,4,14,15,2.0,173.5,3.15,22.5,175.0,158.75,122.39
2016,11,4,14,30,0.0,161.0,3.1,22.0,161.0,146.43,113.14
2016,11,4,14,45,0.0,116.0,3.1,22.0,116.0,106.78,81.58
2016,11,4,15,0,0.0,71.0,3.1,22.0,71.0,66.08,48.75
2016,11,4,15,15,0.0,69.5,3.0,22.0,69.5,64.67,47.76
2016,11,4,15,30,0.0,68.0,2.9,22.0,68.0,63.26,46.75
2016,11,4,15,45,0.0,59.0,2.85,22.0,59.0,54.86,39.94
2016,11,4,16,0,0.0,50.0,2.8,22.0,50.0,46.46,34.82
2016,11,4,16,15,0.0,41.0,2.6,21.5,41.0,38.07,27.61
2016,11,4,16,30,0.0,32.0,2.4,21.0,32.0,29.69,20.28
2016,11,4,16,45,0.0,23.5,2.25,21.0,23.5,21.79,13.22
2016,11,4,17,0,0.0,15.0,2.1,21.0,15.0,13.9,6.13
2016,11,4,17,15,0.0,8.5,2.0,20.5,8.5,7.87,0.12
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.91,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.91,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,9.73,0.16
2016,11,5,7,30,0.0,19.0,3.3,17.0,19.0,17.62,8.7
2016,11,5,7,45,0.0,31.0,3.4,17.0,31.0,28.77,18.43
2016,11,5,8,0,0.0,43.0,3.5,17.0,43.0,39.95,28.12
2016,11,5,8,15,0.0,56.0,3.45,17.5,56.0,52.07,38.43
2016,11,5,8,30,0.0,69.0,3.4,18.0,69.0,64.74,49.0
2016,11,5,8,45,0.5,102.5,3.4,18.5,103.0,99.32,77.63
2016,11,5,9,0,1.0,136.0,3.4,19.0,137.0,134.06,105.84
2016,11,5,9,15,4.0,151.5,3.3,19.0,154.0,150.8,119.23
2016,11,5,9,30,7.0,167.0,3.2,19.0,171.0,167.59,132.55
2016,11,5,9,45,11.5,183.5,3.15,19.5,190.0,186.5,147.22
2016,11,5,10,0,16.0,200.0,3.1,20.0,209.0,205.36,161.68
2016,11,5,10,15,32.5,228.0,3.0,20.5,247.5,253.47,199.27
2016,11,5,10,30,49.0,256.0,2.9,21.0,286.0,292.72,229.21
2016,11,5,10,45,26.0,220.0,2.85,21.5,236.5,235.78,183.53
2016,11,5,11,0,3.0,184.0,2.8,22.0,187.0,176.09,135.71
2016,11,5,11,15,13.0,220.0,2.75,22.0,229.5,217.43,168.26
2016,11,5,11,30,23.0,256.0,2.7,22.0,272.0,258.09,199.68
2016,11,5,11,45,33.0,275.0,2.65,22.5,298.0,286.28,220.78
2016,11,5,12,0,43.0,294.0,2.6,23.0,324.0,308.12,236.84
2016,11,5,12,15,51.5,301.0,2.55,23.0,337.0,316.51,243.07
2016,11,5,12,30,60.0,308.0,2.5,23.0,350.0,324.03,248.67
2016,11,5,12,45,30.5,237.0,2.5,23.0,258.5,237.79,182.59
2016,11,5,13,0,1.0,166.0,2.5,23.0,167.0,154.52,117.83
2016,11,5,13,15,52.0,234.5,2.5,23.0,268.5,240.61,185.38
2016,11,5,13,30,103.0,303.0,2.5,23.0,370.0,318.98,244.83
2016,11,5,13,45,151.5,293.0,2.55,23.0,387.0,321.15,245.69
2016,11,5,14,0,200.0,283.0,2.6,23.0,404.0,320.09,243.7
2016,11,5,14,15,107.5,241.0,2.6,23.0,306.0,242.9,185.37
2016,11,5,14,30,15.0,199.0,2.6,23.0,208.0,182.73,140.73
2016,11,5,14,45,8.0,177.0,2.65,23.0,182.0,160.52,123.79
2016,11,5,15,0,1.0,155.0,2.7,23.0,156.0,139.21,107.42
2016,11,5,15,15,0.5,140.5,2.7,22.5,141.0,125.74,97.16
2016,11,5,15,30,0.0,126.0,2.7,22.0,126.0,112.38,86.83
2016,11,5,15,45,0.0,109.5,2.7,22.0,109.5,97.57,74.98
2016,11,5,16,0,0.0,93.0,2.7,22.0,93.0,83.35,66.61
2016,11,5,16,15,0.0,76.0,2.55,21.5,76.0,68.73,54.14
2016,11,5,16,30,0.0,59.0,2.4,21.0,59.0,53.92,41.27
2016,11,5,16,45,0.0,43.0,2.3,21.0,43.0,39.76,28.67
2016,11,5,17,0,0.0,27.0,2.2,21.0,27.0,25.06,15.53
2016,11,5,17,15,0.0,15.0,2.15,20.5,15.0,13.91,4.27
2016,11,5,17,30,0.0,3.0,2.1,20.0,3.0,2.86,0.0
2016,11,5,17,45,0.0,1.5,2.05,19.5,1.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,15.5,13.5,12.52,1.27
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,25.07,14.79
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,42.18,29.65
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,59.35,44.41
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,77.37,59.76
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,95.15,74.68
2016,11,6,8,45,21.0,128.0,2.9,17.5,136.5,140.96,112.92
2016,11,6,9,0,42.0,159.0,3.0,18.0,176.0,196.53,158.32
2016,11,6,9,15,21.0,140.5,3.05,18.5,149.0,150.85,119.92
2016,11,6,9,30,0.0,122.0,3.1,19.0,122.0,116.06,90.47
2016,11,6,9,45,0.0,132.5,3.2,19.5,132.5,125.97,98.16
2016,11,6,10,0,0.0,143.0,3.3,20.0,143.0,135.86,105.7
2016,11,6,10,15,11.5,186.0,3.35,20.5,193.0,186.56,146.17
2016,11,6,10,30,23.0,229.0,3.4,21.0,243.0,237.17,185.72
2016,11,6,10,45,24.0,237.5,3.5,21.5,253.0,244.96,191.06
2016,11,6,11,0,25.0,246.0,3.6,22.0,263.0,252.65,196.42
2016,11,6,11,15,90.0,284.5,3.55,22.0,345.0,341.77,266.34
2016,11,6,11,30,155.0,323.0,3.5,22.0,427.0,427.06,331.41
2016,11,6,11,45,77.5,214.0,3.5,22.0,266.0,256.81,199.95
2016,11,6,12,0,0.0,105.0,3.5,22.0,105.0,97.97,73.47
2016,11,6,12,15,0.0,118.0,3.4,21.5,118.0,110.08,83.46
2016,11,6,12,30,0.0,131.0,3.3,21.0,131.0,122.1,93.23
2016,11,6,12,45,0.0,129.0,3.25,21.0,129.0,120.12,91.66
2016,11,6,13,0,0.0,127.0,3.2,21.0,127.0,118.15,90.14
2016,11,6,13,15,0.0,79.0,3.1,21.0,79.0,73.63,54.39
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,28.84,18.01
2016,11,6,13,45,0.0,22.0,2.95,21.0,22.0,20.45,11.18
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,12.08,4.31
2016,11,6,14,15,0.0,15.5,2.9,21.0,15.5,14.4,6.24
2016,11,6,14,30,0.0,18.0,2.9,21.0,18.0,16.72,8.19
2016,11,6,14,45,0.0,51.0,2.9,21.0,51.0,47.43,33.59
2016,11,6,15,0,0.0,84.0,2.9,21.0,84.0,78.21,58.97
2016,11,6,15,15,3.0,112.5,2.9,20.5,114.0,102.86,79.3
2016,11,6,15,30,6.0,141.0,2.9,20.0,144.0,124.37,97.18
2016,11,6,15,45,3.0,124.5,2.9,20.0,126.0,108.91,84.9
2016,11,6,16,0,0.0,108.0,2.9,20.0,108.0,94.75,77.0
2016,11,6,16,15,0.0,88.5,2.65,20.0,88.5,78.4,62.84
2016,11,6,16,30,0.0,69.0,2.4,20.0,69.0,61.83,48.27
2016,11,6,16,45,0.0,50.5,2.2,20.0,50.5,45.83,34.0
2016,11,6,17,0,0.0,32.0,2.0,20.0,32.0,29.6,19.39
2016,11,6,17,15,0.0,18.0,1.85,19.5,18.0,16.7,5.92
2016,11,6,17,30,0.0,4.0,1.7,19.0,4.0,3.81,0.0
2016,11,6,17,45,0.0,2.0,1.55,19.0,2.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.46,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.39,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.78,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.17,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,11,7,9,15,0.0,19.5,2.7,20.0,19.5,18.09,9.51
2016,11,7,9,30,0.0,34.0,2.7,20.0,34.0,31.58,20.71
2016,11,7,9,45,0.0,32.5,2.75,20.5,32.5,30.19,19.43
2016,11,7,10,0,0.0,31.0,2.8,21.0,31.0,28.81,18.18
2016,11,7,10,15,0.0,91.0,2.8,21.0,91.0,84.82,63.95
2016,11,7,10,30,0.0,151.0,2.8,21.0,151.0,142.77,110.41
2016,11,7,10,45,0.0,111.0,2.85,21.5,111.0,103.85,78.79
2016,11,7,11,0,0.0,71.0,2.9,22.0,71.0,66.14,48.22
2016,11,7,11,15,1.5,126.5,2.85,22.0,128.0,119.48,91.05
2016,11,7,11,30,3.0,182.0,2.8,22.0,185.0,173.13,133.39
2016,11,7,11,45,3.0,182.5,2.8,22.5,185.0,173.13,132.93
2016,11,7,12,0,3.0,183.0,2.8,23.0,185.0,173.13,132.61
2016,11,7,12,15,17.5,229.5,2.75,23.0,241.5,225.15,173.3
2016,11,7,12,30,32.0,276.0,2.7,23.0,298.0,277.3,213.37
2016,11,7,12,45,22.0,250.0,2.7,23.0,265.0,243.86,187.44
2016,11,7,13,0,12.0,224.0,2.7,23.0,232.0,213.2,163.79
2016,11,7,13,15,14.5,228.5,2.65,23.0,238.0,217.16,167.01
2016,11,7,13,30,17.0,233.0,2.6,23.0,244.0,220.68,169.81
2016,11,7,13,45,8.5,191.0,2.55,23.0,196.5,178.41,137.03
2016,11,7,14,0,0.0,149.0,2.5,23.0,149.0,137.09,104.8
2016,11,7,14,15,0.0,101.0,2.4,23.0,101.0,93.85,70.53
2016,11,7,14,30,0.0,53.0,2.3,23.0,53.0,49.3,34.7
2016,11,7,14,45,0.0,79.5,2.25,23.0,79.5,74.03,54.94
2016,11,7,15,0,0.0,106.0,2.2,23.0,106.0,97.53,74.1
2016,11,7,15,15,0.0,77.5,2.1,22.5,77.5,72.14,53.77
2016,11,7,15,30,0.0,49.0,2.0,22.0,49.0,45.53,32.16
2016,11,7,15,45,272.0,68.5,1.9,22.0,155.5,48.83,36.84
2016,11,7,16,0,544.0,88.0,1.8,22.0,262.0,62.53,48.73
2016,11,7,16,15,485.5,79.5,1.6,21.5,214.5,58.53,45.33
2016,11,7,16,30,427.0,71.0,1.4,21.0,167.0,52.79,40.27
2016,11,7,16,45,338.0,58.5,1.25,21.0,122.0,44.42,32.62
2016,11,7,17,0,249.0,46.0,1.1,21.0,77.0,35.72,24.39
2016,11,7,17,15,124.5,28.0,1.1,20.5,43.5,22.07,8.98
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,17.0,9.5,8.8,0.0
2016,11,8,7,30,0.0,19.0,3.3,17.0,19.0,17.62,8.54
2016,11,8,7,45,0.0,31.5,3.45,17.5,31.5,29.24,18.7
2016,11,8,8,0,0.0,44.0,3.6,18.0,44.0,40.89,28.73
2016,11,8,8,15,0.0,57.0,3.6,18.0,57.0,53.3,39.35
2016,11,8,8,30,0.0,70.0,3.6,18.0,70.0,65.98,50.05
2016,11,8,8,45,0.0,64.0,3.65,18.0,64.0,59.53,44.58
2016,11,8,9,0,0.0,58.0,3.7,18.0,58.0,53.92,39.79
2016,11,8,9,15,0.0,68.5,3.7,18.0,68.5,63.73,47.87
2016,11,8,9,30,0.0,79.0,3.7,18.0,79.0,73.55,55.88
2016,11,8,9,45,3.5,129.0,3.7,18.0,131.0,125.02,98.21
2016,11,8,10,0,7.0,179.0,3.7,18.0,183.0,177.4,140.54
2016,11,8,10,15,16.0,203.5,3.75,18.0,213.0,207.63,164.7
2016,11,8,10,30,25.0,228.0,3.8,18.0,243.0,237.6,188.46
2016,11,8,10,45,15.0,210.5,3.9,18.5,220.0,211.55,166.78
2016,11,8,11,0,5.0,193.0,4.0,19.0,197.0,186.32,145.93
2016,11,8,11,15,2.5,156.5,4.1,19.0,158.5,148.8,115.74
2016,11,8,11,30,0.0,120.0,4.2,19.0,120.0,112.17,86.12
2016,11,8,11,45,20.5,203.0,4.3,19.0,217.0,204.23,160.39
2016,11,8,12,0,41.0,286.0,4.4,19.0,314.0,298.78,234.86
2016,11,8,12,15,51.5,295.0,4.4,19.0,330.5,310.36,243.69
2016,11,8,12,30,62.0,304.0,4.4,19.0,347.0,320.9,251.87
2016,11,8,12,45,34.5,254.0,4.45,19.0,278.0,255.24,200.23
2016,11,8,13,0,7.0,204.0,4.5,19.0,209.0,192.33,150.36
2016,11,8,13,15,3.5,184.5,4.5,19.0,187.0,172.07,134.37
2016,11,8,13,30,0.0,165.0,4.5,19.0,165.0,152.27,118.64
2016,11,8,13,45,0.0,139.0,4.5,19.0,139.0,128.49,99.64
2016,11,8,14,0,0.0,113.0,4.5,19.0,113.0,104.81,80.6
2016,11,8,14,15,0.0,95.5,4.45,19.0,95.5,88.87,67.74
2016,11,8,14,30,0.0,78.0,4.4,19.0,78.0,72.64,54.57
2016,11,8,14,45,0.0,79.0,4.35,19.0,79.0,73.56,55.48
2016,11,8,15,0,0.0,80.0,4.3,19.0,80.0,74.48,56.4
2016,11,8,15,15,0.0,61.5,4.15,19.0,61.5,57.2,42.2
2016,11,8,15,30,0.0,43.0,4.0,19.0,43.0,39.94,27.91
2016,11,8,15,45,0.0,37.0,3.85,19.0,37.0,34.35,24.61
2016,11,8,16,0,0.0,31.0,3.7,19.0,31.0,28.76,19.74
2016,11,8,16,15,0.0,25.5,3.6,18.5,25.5,23.65,15.25
2016,11,8,16,30,0.0,20.0,3.5,18.0,20.0,18.54,10.7
2016,11,8,16,45,0.0,14.5,3.4,18.0,14.5,13.43,6.07
2016,11,8,17,0,0.0,9.0,3.3,18.0,9.0,8.33,1.42
2016,11,8,17,15,0.0,5.0,3.3,17.5,5.0,4.62,0.0
2016,11,8,17,30,0.0,1.0,3.3,17.0,1.0,0.95,0.0
2016,11,8,17,45,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
