Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,48.62,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,123.8,0.0
2016,11,29,7,45,340.0,31.0,3.3,11.0,71.5,218.2,166.2
2016,11,29,8,0,478.0,42.0,3.7,12.0,113.0,308.64,250.34
2016,11,29,8,15,555.5,49.0,3.6,12.5,160.5,370.88,306.01
2016,11,29,8,30,633.0,56.0,3.5,13.0,208.0,435.95,361.71
2016,11,29,8,45,683.5,61.0,3.45,14.0,256.0,485.14,401.87
2016,11,29,9,0,734.0,66.0,3.4,15.0,304.0,531.61,438.17
2016,11,29,9,15,766.0,69.5,3.35,16.0,348.5,567.79,464.88
2016,11,29,9,30,798.0,73.0,3.3,17.0,393.0,602.31,489.3
2016,11,29,9,45,820.0,75.5,3.25,18.0,432.0,627.24,505.62
2016,11,29,10,0,842.0,78.0,3.2,19.0,471.0,649.66,519.54
2016,11,29,10,15,857.5,80.0,3.25,19.5,504.5,664.47,528.79
2016,11,29,10,30,873.0,82.0,3.3,20.0,538.0,676.27,535.66
2016,11,29,10,45,883.5,83.5,3.4,21.0,564.0,677.72,534.04
2016,11,29,11,0,894.0,85.0,3.5,22.0,590.0,679.58,532.59
2016,11,29,11,15,901.0,86.0,3.2,22.0,608.0,675.35,527.19
2016,11,29,11,30,908.0,87.0,2.9,22.0,626.0,667.83,519.25
2016,11,29,11,45,914.5,86.0,2.65,22.5,637.0,654.64,506.33
2016,11,29,12,0,921.0,85.0,2.4,23.0,648.0,638.2,490.93
2016,11,29,12,15,921.5,85.5,2.35,23.0,649.5,616.59,473.4
2016,11,29,12,30,922.0,86.0,2.3,23.0,651.0,592.02,453.45
2016,11,29,12,45,921.0,85.0,2.25,23.5,644.5,562.38,428.6
2016,11,29,13,0,920.0,84.0,2.2,24.0,638.0,530.13,401.42
2016,11,29,13,15,914.5,83.0,2.25,24.0,623.0,493.36,371.45
2016,11,29,13,30,909.0,82.0,2.3,24.0,608.0,454.57,339.17
2016,11,29,13,45,900.5,80.5,2.4,24.0,585.0,412.38,303.58
2016,11,29,14,0,892.0,79.0,2.5,24.0,562.0,368.79,266.03
2016,11,29,14,15,879.0,77.5,2.55,23.5,531.5,322.71,226.32
2016,11,29,14,30,866.0,76.0,2.6,23.0,501.0,271.93,182.52
2016,11,29,14,45,850.0,73.0,2.7,23.0,464.5,222.75,140.11
2016,11,29,15,0,834.0,70.0,2.8,23.0,428.0,173.85,99.91
2016,11,29,15,15,807.5,67.0,2.55,22.5,385.5,124.51,64.53
2016,11,29,15,30,781.0,64.0,2.3,22.0,343.0,77.03,39.45
2016,11,29,15,45,743.0,60.0,2.05,22.0,297.0,44.41,33.04
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,42.74,31.6
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,39.71,29.06
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,33.51,23.59
2016,11,29,16,45,477.5,36.5,1.5,18.0,108.0,28.01,18.46
2016,11,29,17,0,372.0,28.0,1.4,17.0,62.0,22.33,12.25
2016,11,29,17,15,186.0,14.0,1.45,16.5,31.0,11.03,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.77,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,42.1,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,75.0,195.79,149.68
2016,11,30,8,0,578.0,35.0,4.2,8.0,119.0,343.35,282.41
2016,11,30,8,15,652.0,40.5,4.4,8.5,169.0,405.51,339.79
2016,11,30,8,30,726.0,46.0,4.6,9.0,219.0,469.86,396.8
2016,11,30,8,45,776.0,49.5,4.85,10.0,269.0,519.64,439.18
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,569.23,479.69
2016,11,30,9,15,856.5,55.5,5.0,11.5,365.0,600.56,504.22
2016,11,30,9,30,887.0,58.0,4.9,12.0,411.0,634.42,529.72
2016,11,30,9,45,911.0,59.0,4.8,12.5,452.5,660.17,548.05
2016,11,30,10,0,935.0,60.0,4.7,13.0,494.0,683.32,563.83
2016,11,30,10,15,949.5,61.5,4.5,13.5,528.5,697.92,572.09
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,709.28,577.57
2016,11,30,10,45,975.0,63.5,4.1,14.5,590.5,713.79,577.84
2016,11,30,11,0,986.0,64.0,3.9,15.0,618.0,714.79,575.6
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.0,708.99,569.39
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,699.63,560.44
2016,11,30,11,45,1001.5,65.5,3.5,15.5,666.5,685.16,546.7
2016,11,30,12,0,1005.0,66.0,3.4,16.0,677.0,667.21,530.25
2016,11,30,12,15,1005.5,66.0,3.35,16.0,679.0,643.62,510.53
2016,11,30,12,30,1006.0,66.0,3.3,16.0,681.0,616.82,488.07
2016,11,30,12,45,1004.0,65.5,3.25,16.5,674.0,585.13,460.6
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,550.64,430.53
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,512.14,397.58
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,471.35,362.05
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,426.89,322.92
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,380.79,281.59
2016,11,30,14,15,964.5,61.0,3.1,17.0,558.0,332.26,237.69
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,282.85,192.78
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,231.67,147.37
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,180.81,104.58
2016,11,30,15,15,890.5,56.5,2.9,16.5,407.0,128.55,66.16
2016,11,30,15,30,867.0,54.0,2.7,16.0,363.0,77.57,38.85
2016,11,30,15,45,831.5,51.0,2.5,16.0,315.0,42.31,32.05
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,36.1,26.54
2016,11,30,16,15,740.5,43.5,2.0,14.5,217.0,33.64,24.43
2016,11,30,16,30,685.0,39.0,1.7,13.0,167.0,31.19,22.18
2016,11,30,16,45,587.5,32.0,1.4,12.0,118.5,26.34,17.54
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,21.4,11.88
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,10.49,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.0,55.54,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,28.0,137.54,0.0
2016,12,1,7,45,376.0,28.0,1.7,6.0,69.5,229.55,173.74
2016,12,1,8,0,504.0,39.0,1.9,7.0,111.0,315.38,257.73
2016,12,1,8,15,579.0,46.0,1.95,7.5,159.0,376.58,313.28
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,436.68,365.61
2016,12,1,8,45,697.5,58.5,2.1,9.0,254.0,483.5,404.47
2016,12,1,9,0,741.0,64.0,2.2,10.0,301.0,529.91,441.28
2016,12,1,9,15,772.0,68.0,2.45,10.5,345.0,566.13,470.14
2016,12,1,9,30,803.0,72.0,2.7,11.0,389.0,600.66,496.9
2016,12,1,9,45,824.0,75.0,2.95,12.0,428.0,625.62,514.68
2016,12,1,10,0,845.0,78.0,3.2,13.0,467.0,648.04,530.08
2016,12,1,10,15,860.0,80.0,3.35,13.5,500.5,662.63,539.79
2016,12,1,10,30,875.0,82.0,3.5,14.0,534.0,674.2,547.06
2016,12,1,10,45,885.0,83.5,3.65,15.0,559.5,678.77,547.88
2016,12,1,11,0,895.0,85.0,3.8,16.0,585.0,677.12,544.03
2016,12,1,11,15,901.5,86.0,3.75,16.5,603.5,672.72,538.32
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,665.04,530.1
2016,12,1,11,45,913.5,86.5,3.65,17.5,632.5,651.92,517.77
2016,12,1,12,0,919.0,86.0,3.6,18.0,643.0,635.58,502.92
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.0,613.69,484.77
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,588.88,464.1
2016,12,1,12,45,918.0,85.5,3.6,18.0,640.5,559.46,439.52
2016,12,1,13,0,916.0,85.0,3.6,18.0,634.0,527.48,412.46
2016,12,1,13,15,910.5,84.5,3.6,18.0,619.0,491.51,381.71
2016,12,1,13,30,905.0,84.0,3.6,18.0,604.0,453.5,348.65
2016,12,1,13,45,895.5,83.0,3.6,18.5,581.0,411.71,311.33
2016,12,1,14,0,886.0,82.0,3.6,19.0,558.0,368.59,272.34
2016,12,1,14,15,873.5,80.0,3.6,19.0,528.5,318.97,228.31
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,272.01,186.12
2016,12,1,14,45,843.5,75.5,3.6,19.0,462.5,223.35,143.35
2016,12,1,15,0,826.0,73.0,3.6,19.0,426.0,175.12,103.04
2016,12,1,15,15,799.5,70.0,3.3,18.5,384.0,126.31,67.47
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,79.37,42.28
2016,12,1,15,45,734.5,62.5,2.75,17.5,295.5,46.58,35.6
2016,12,1,16,0,696.0,58.0,2.5,17.0,249.0,44.56,33.9
2016,12,1,16,15,636.0,52.0,2.2,16.0,201.0,41.13,30.89
2016,12,1,16,30,576.0,46.0,1.9,15.0,153.0,34.41,24.8
2016,12,1,16,45,472.0,37.5,1.6,14.0,107.5,28.93,19.62
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,23.3,13.27
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,11.5,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.2,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.07,0.0
2016,12,2,7,45,19.5,32.0,2.85,9.5,34.5,47.19,31.13
2016,12,2,8,0,39.0,51.0,3.1,10.0,56.0,78.4,60.61
2016,12,2,8,15,56.0,71.5,3.15,10.0,82.5,110.47,89.33
2016,12,2,8,30,73.0,92.0,3.2,10.0,109.0,142.58,117.79
2016,12,2,8,45,88.5,111.0,3.25,10.5,136.0,180.42,150.31
2016,12,2,9,0,104.0,130.0,3.3,11.0,163.0,210.43,175.61
2016,12,2,9,15,52.0,100.5,3.3,11.5,117.0,133.43,109.7
2016,12,2,9,30,0.0,71.0,3.3,12.0,71.0,66.06,51.12
2016,12,2,9,45,13.0,124.5,3.35,12.5,131.0,127.62,103.3
2016,12,2,10,0,26.0,178.0,3.4,13.0,191.0,190.67,155.43
2016,12,2,10,15,50.0,202.0,3.45,13.5,227.5,237.95,193.91
2016,12,2,10,30,74.0,226.0,3.5,14.0,264.0,276.97,225.09
2016,12,2,10,45,50.5,223.0,3.6,14.5,249.5,255.47,206.38
2016,12,2,11,0,27.0,220.0,3.7,15.0,235.0,228.07,183.15
2016,12,2,11,15,34.0,233.0,3.75,15.0,252.5,249.93,200.67
2016,12,2,11,30,41.0,246.0,3.8,15.0,270.0,264.8,212.42
2016,12,2,11,45,25.0,223.5,3.85,15.5,238.5,225.94,180.41
2016,12,2,12,0,9.0,201.0,3.9,16.0,207.0,193.75,153.87
2016,12,2,12,15,48.0,240.5,3.9,16.0,270.0,254.93,203.46
2016,12,2,12,30,87.0,280.0,3.9,16.0,333.0,309.77,246.98
2016,12,2,12,45,43.5,160.5,3.9,16.0,187.0,172.44,136.76
2016,12,2,13,0,0.0,41.0,3.9,16.0,41.0,38.14,26.26
2016,12,2,13,15,10.0,128.5,3.9,16.0,134.0,123.73,97.21
2016,12,2,13,30,20.0,216.0,3.9,16.0,227.0,205.59,163.66
2016,12,2,13,45,11.5,193.5,3.9,16.0,199.5,180.81,143.65
2016,12,2,14,0,3.0,171.0,3.9,16.0,172.0,156.95,124.57
2016,12,2,14,15,133.5,190.5,3.9,15.5,255.5,204.29,160.06
2016,12,2,14,30,264.0,210.0,3.9,15.0,339.0,238.39,182.76
2016,12,2,14,45,132.0,144.0,3.95,15.0,208.5,149.02,113.81
2016,12,2,15,0,0.0,78.0,4.0,15.0,78.0,72.61,55.89
2016,12,2,15,15,0.0,70.0,3.95,14.5,70.0,65.13,49.86
2016,12,2,15,30,0.0,62.0,3.9,14.0,62.0,57.66,43.71
2016,12,2,15,45,0.0,53.5,3.85,14.0,53.5,49.73,38.94
2016,12,2,16,0,0.0,45.0,3.8,14.0,45.0,41.8,31.85
2016,12,2,16,15,0.0,36.0,3.75,13.5,36.0,33.42,24.32
2016,12,2,16,30,0.0,27.0,3.7,13.0,27.0,25.05,16.68
2016,12,2,16,45,0.0,18.5,3.7,13.0,18.5,17.15,9.37
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,9.26,1.85
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,4.63,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.95,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.91,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,6.94,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,12.04,4.59
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,18.07,10.03
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,24.11,15.45
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,30.16,20.82
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,36.21,26.14
2016,12,3,9,15,0.0,62.5,3.75,8.0,62.5,58.12,45.21
2016,12,3,9,30,0.0,86.0,3.8,8.0,86.0,80.85,64.8
2016,12,3,9,45,0.0,57.5,3.85,8.5,57.5,53.46,40.87
2016,12,3,10,0,0.0,29.0,3.9,9.0,29.0,26.93,17.75
2016,12,3,10,15,0.0,20.0,4.05,9.0,20.0,18.57,10.46
2016,12,3,10,30,0.0,11.0,4.2,9.0,11.0,10.21,3.19
2016,12,3,10,45,0.0,64.5,4.35,9.0,64.5,60.03,46.07
2016,12,3,11,0,0.0,118.0,4.5,9.0,118.0,110.62,89.02
2016,12,3,11,15,0.0,140.0,4.6,9.0,140.0,131.54,106.51
2016,12,3,11,30,0.0,162.0,4.7,9.0,162.0,152.32,123.83
2016,12,3,11,45,1.0,169.5,4.85,9.0,170.0,159.68,129.9
2016,12,3,12,0,2.0,177.0,5.0,9.0,178.0,166.92,135.91
2016,12,3,12,15,1.0,106.5,4.9,9.0,107.0,99.87,79.54
2016,12,3,12,30,0.0,36.0,4.8,9.0,36.0,33.48,23.09
2016,12,3,12,45,0.0,40.0,4.75,9.5,40.0,37.21,26.25
2016,12,3,13,0,0.0,44.0,4.7,10.0,44.0,40.93,29.39
2016,12,3,13,15,0.0,53.5,4.45,10.0,53.5,49.78,36.96
2016,12,3,13,30,0.0,63.0,4.2,10.0,63.0,58.64,44.55
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,55.37,41.82
2016,12,3,14,0,0.0,56.0,3.7,10.0,56.0,52.1,39.1
2016,12,3,14,15,0.0,38.5,3.75,10.0,38.5,35.78,25.18
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,19.5,11.21
2016,12,3,14,45,0.0,73.0,3.9,10.0,73.0,67.94,52.97
2016,12,3,15,0,0.0,125.0,4.0,10.0,125.0,112.96,91.51
2016,12,3,15,15,0.0,112.5,3.75,9.5,112.5,101.49,82.04
2016,12,3,15,30,0.0,100.0,3.5,9.0,100.0,90.07,72.55
2016,12,3,15,45,0.0,86.0,3.25,9.0,86.0,77.64,65.0
2016,12,3,16,0,0.0,72.0,3.0,9.0,72.0,65.46,53.98
2016,12,3,16,15,0.0,58.0,2.7,9.0,58.0,53.15,42.68
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,40.71,31.12
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,28.32,19.52
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,15.76,7.33
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,7.87,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.95,0.0
2016,12,4,7,45,0.0,3.5,3.5,9.0,3.5,3.24,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,5.55,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,8.33,1.55
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,11.11,4.04
2016,12,4,8,45,0.0,15.0,4.1,9.5,15.0,13.9,6.49
2016,12,4,9,0,0.0,18.0,4.3,10.0,18.0,16.68,8.91
2016,12,4,9,15,0.0,25.5,4.55,10.0,25.5,23.65,14.97
2016,12,4,9,30,0.0,33.0,4.8,10.0,33.0,30.63,20.98
2016,12,4,9,45,0.0,59.5,5.1,10.0,59.5,55.33,42.25
2016,12,4,10,0,0.0,86.0,5.4,10.0,86.0,80.28,63.54
2016,12,4,10,15,0.0,52.0,5.25,10.0,52.0,48.35,36.04
2016,12,4,10,30,0.0,18.0,5.1,10.0,18.0,16.71,8.77
2016,12,4,10,45,0.0,48.0,4.95,10.5,48.0,44.64,32.66
2016,12,4,11,0,0.0,78.0,4.8,11.0,78.0,72.64,56.32
2016,12,4,11,15,0.0,108.5,4.6,11.0,108.5,101.42,80.5
2016,12,4,11,30,0.0,139.0,4.4,11.0,139.0,130.33,104.6
2016,12,4,11,45,0.0,90.0,4.2,11.0,90.0,83.88,65.55
2016,12,4,12,0,0.0,41.0,4.0,11.0,41.0,38.14,26.87
2016,12,4,12,15,0.5,106.0,4.15,11.0,106.5,99.12,78.38
2016,12,4,12,30,1.0,171.0,4.3,11.0,172.0,159.81,128.93
2016,12,4,12,45,0.5,152.5,4.45,11.0,153.0,142.04,114.14
2016,12,4,13,0,0.0,134.0,4.6,11.0,134.0,124.49,99.6
2016,12,4,13,15,0.0,96.0,4.8,11.0,96.0,89.42,70.29
2016,12,4,13,30,0.0,58.0,5.0,11.0,58.0,53.98,40.39
2016,12,4,13,45,0.0,59.5,5.2,11.5,59.5,55.37,41.56
2016,12,4,14,0,0.0,61.0,5.4,12.0,61.0,56.76,42.73
2016,12,4,14,15,4.0,115.0,5.3,12.0,117.0,107.29,85.42
2016,12,4,14,30,8.0,169.0,5.2,12.0,173.0,154.01,124.58
2016,12,4,14,45,136.0,173.0,5.15,12.0,231.0,172.44,134.81
2016,12,4,15,0,264.0,177.0,5.1,12.0,289.0,179.2,134.6
2016,12,4,15,15,254.0,160.5,4.85,11.5,260.0,148.47,110.64
2016,12,4,15,30,244.0,144.0,4.6,11.0,231.0,118.7,90.19
2016,12,4,15,45,228.5,126.0,4.35,11.0,198.5,94.03,79.16
2016,12,4,16,0,213.0,108.0,4.1,11.0,166.0,81.98,68.36
2016,12,4,16,15,190.5,89.0,3.85,10.5,133.5,68.77,56.44
2016,12,4,16,30,168.0,70.0,3.6,10.0,101.0,55.1,43.85
2016,12,4,16,45,125.5,51.0,3.4,10.0,70.5,40.92,30.5
2016,12,4,17,0,83.0,32.0,3.2,10.0,40.0,26.26,15.86
2016,12,4,17,15,41.5,16.0,3.15,10.0,20.0,13.45,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.95,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.5,5.0,4.62,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,8.33,1.41
2016,12,5,8,15,0.0,14.0,2.65,8.0,14.0,12.97,5.59
2016,12,5,8,30,0.0,19.0,2.5,8.0,19.0,17.61,9.77
2016,12,5,8,45,0.0,24.0,2.35,8.5,24.0,22.25,13.88
2016,12,5,9,0,0.0,29.0,2.2,9.0,29.0,26.9,17.93
2016,12,5,9,15,0.0,52.5,2.0,9.0,52.5,48.79,36.98
2016,12,5,9,30,0.0,76.0,1.8,9.0,76.0,70.91,56.0
2016,12,5,9,45,0.0,72.5,1.65,9.0,72.5,67.47,52.89
2016,12,5,10,0,0.0,69.0,1.5,9.0,69.0,64.2,49.96
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,66.54,51.86
2016,12,5,10,30,0.0,74.0,1.4,9.0,74.0,68.89,53.74
2016,12,5,10,45,0.0,61.5,1.35,9.5,61.5,57.22,43.59
2016,12,5,11,0,0.0,49.0,1.3,10.0,49.0,45.57,33.51
2016,12,5,11,15,0.0,66.5,1.35,10.0,66.5,61.91,47.37
2016,12,5,11,30,0.0,84.0,1.4,10.0,84.0,78.26,61.14
2016,12,5,11,45,0.0,55.5,1.5,10.0,55.5,51.65,38.54
2016,12,5,12,0,0.0,27.0,1.6,10.0,27.0,25.1,15.89
2016,12,5,12,15,3.5,110.5,1.7,10.0,112.5,105.02,83.66
2016,12,5,12,30,7.0,194.0,1.8,10.0,198.0,184.44,149.33
2016,12,5,12,45,64.5,236.5,1.9,10.5,274.5,253.26,205.18
2016,12,5,13,0,122.0,279.0,2.0,11.0,351.0,316.05,254.65
2016,12,5,13,15,69.0,243.5,2.1,11.0,284.0,253.22,204.07
2016,12,5,13,30,16.0,208.0,2.2,11.0,217.0,196.88,158.85
2016,12,5,13,45,117.5,225.5,2.35,11.0,288.5,244.69,196.75
2016,12,5,14,0,219.0,243.0,2.5,11.0,360.0,284.16,225.95
2016,12,5,14,15,109.5,154.5,2.55,11.0,213.0,167.87,132.82
2016,12,5,14,30,0.0,66.0,2.6,11.0,66.0,61.41,46.97
2016,12,5,14,45,0.0,68.5,2.7,11.0,68.5,63.74,49.15
2016,12,5,15,0,0.0,71.0,2.8,11.0,71.0,66.07,51.26
2016,12,5,15,15,0.0,63.5,2.75,11.0,63.5,59.06,45.37
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,52.06,39.44
2016,12,5,15,45,310.5,61.5,2.7,11.0,146.5,42.91,33.29
2016,12,5,16,0,621.0,67.0,2.7,11.0,237.0,47.82,37.71
2016,12,5,16,15,558.5,60.0,2.35,10.5,191.0,44.21,34.39
2016,12,5,16,30,496.0,53.0,2.0,10.0,145.0,40.55,30.86
2016,12,5,16,45,410.0,41.5,1.7,10.0,102.0,32.56,23.18
2016,12,5,17,0,324.0,30.0,1.4,10.0,59.0,24.22,14.25
2016,12,5,17,15,162.0,15.0,1.35,9.5,29.5,11.94,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,98.5,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,197.0,14.0,4.3,6.0,20.0,93.1,0.0
2016,12,6,7,45,349.0,24.5,4.5,6.5,60.0,207.05,143.46
2016,12,6,8,0,501.0,35.0,4.7,7.0,100.0,303.39,247.45
2016,12,6,8,15,582.0,41.5,5.05,7.0,147.5,361.66,303.8
2016,12,6,8,30,663.0,48.0,5.4,7.0,195.0,428.32,364.76
2016,12,6,8,45,714.5,52.0,5.75,7.5,243.0,477.75,408.96
2016,12,6,9,0,766.0,56.0,6.1,8.0,291.0,527.16,451.61
2016,12,6,9,15,509.0,106.0,6.1,8.5,271.5,442.26,378.23
2016,12,6,9,30,252.0,156.0,6.1,9.0,252.0,337.15,286.28
2016,12,6,9,45,251.0,174.5,6.2,9.5,278.5,357.36,302.29
2016,12,6,10,0,250.0,193.0,6.3,10.0,305.0,376.27,316.69
2016,12,6,10,15,125.0,125.5,6.2,10.5,181.5,211.28,176.8
2016,12,6,10,30,0.0,58.0,6.1,11.0,58.0,53.95,40.56
2016,12,6,10,45,0.0,90.0,6.05,11.5,90.0,83.9,65.86
2016,12,6,11,0,0.0,122.0,6.0,12.0,122.0,114.5,91.35
2016,12,6,11,15,0.0,116.0,5.9,12.0,116.0,108.58,86.24
2016,12,6,11,30,0.0,110.0,5.8,12.0,110.0,102.77,81.28
2016,12,6,11,45,3.5,151.5,5.7,12.5,153.5,144.11,115.57
2016,12,6,12,0,7.0,193.0,5.6,13.0,197.0,185.05,149.06
2016,12,6,12,15,3.5,147.5,5.5,13.0,149.5,139.65,111.46
2016,12,6,12,30,0.0,102.0,5.4,13.0,102.0,95.07,74.37
2016,12,6,12,45,0.0,111.5,5.35,13.0,111.5,103.84,81.74
2016,12,6,13,0,0.0,121.0,5.3,13.0,121.0,112.53,89.0
2016,12,6,13,15,0.0,116.0,5.2,13.0,116.0,107.81,85.13
2016,12,6,13,30,0.0,111.0,5.1,13.0,111.0,103.11,81.29
2016,12,6,13,45,0.0,106.5,5.05,13.0,106.5,98.89,77.87
2016,12,6,14,0,0.0,102.0,5.0,13.0,102.0,94.69,74.47
2016,12,6,14,15,0.0,101.0,4.9,13.0,101.0,93.64,73.72
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,92.54,72.95
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,90.05,71.01
2016,12,6,15,0,0.0,95.0,4.7,13.0,95.0,87.49,69.01
2016,12,6,15,15,0.0,85.5,4.55,12.5,85.5,78.83,61.94
2016,12,6,15,30,0.0,76.0,4.4,12.0,76.0,70.2,54.81
2016,12,6,15,45,265.5,81.5,4.3,12.0,154.0,57.1,45.88
2016,12,6,16,0,531.0,87.0,4.2,12.0,232.0,65.21,53.13
2016,12,6,16,15,466.0,76.5,3.85,11.5,186.0,56.86,45.57
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,50.09,39.21
2016,12,6,16,45,296.5,51.5,3.2,10.5,97.5,39.79,29.46
2016,12,6,17,0,192.0,37.0,2.9,10.0,55.0,29.13,18.27
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.5,14.7,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,17.0,64.35,0.0
2016,12,7,7,45,264.5,26.0,1.65,4.0,53.5,169.87,114.43
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,258.99,210.71
2016,12,7,8,15,482.5,48.0,1.85,5.5,135.0,322.42,269.06
2016,12,7,8,30,565.0,57.0,1.8,6.0,180.0,389.31,327.57
2016,12,7,8,45,613.5,63.5,1.75,6.5,225.5,436.99,368.2
2016,12,7,9,0,662.0,70.0,1.7,7.0,271.0,484.92,407.29
2016,12,7,9,15,697.0,74.5,1.65,7.5,314.0,522.12,436.33
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,558.13,463.39
2016,12,7,9,45,754.5,83.0,1.6,9.0,395.5,581.72,479.44
2016,12,7,10,0,777.0,87.0,1.6,10.0,434.0,605.79,495.32
2016,12,7,10,15,390.0,126.5,1.55,10.5,301.0,400.17,329.81
2016,12,7,10,30,3.0,166.0,1.5,11.0,168.0,160.88,129.53
2016,12,7,10,45,4.5,174.0,1.5,11.5,177.0,168.92,136.39
2016,12,7,11,0,6.0,182.0,1.5,12.0,186.0,176.93,142.47
2016,12,7,11,15,170.5,215.5,1.5,12.0,314.5,324.8,264.36
2016,12,7,11,30,335.0,249.0,1.5,12.0,443.0,461.82,371.49
2016,12,7,11,45,350.0,251.0,1.5,12.5,456.5,464.02,370.87
2016,12,7,12,0,365.0,253.0,1.5,13.0,470.0,464.51,369.85
2016,12,7,12,15,363.5,254.5,1.5,13.0,471.5,453.36,360.46
2016,12,7,12,30,362.0,256.0,1.5,13.0,473.0,441.06,350.17
2016,12,7,12,45,365.5,252.5,1.55,13.5,470.0,425.6,336.95
2016,12,7,13,0,369.0,249.0,1.6,14.0,467.0,408.92,322.63
2016,12,7,13,15,364.0,243.5,1.55,14.0,454.5,385.47,303.21
2016,12,7,13,30,359.0,238.0,1.5,14.0,442.0,361.5,283.17
2016,12,7,13,45,585.5,168.5,1.5,14.5,486.5,366.84,282.18
2016,12,7,14,0,812.0,99.0,1.5,15.0,531.0,356.17,265.49
2016,12,7,14,15,438.5,153.5,1.35,15.0,385.0,255.62,191.33
2016,12,7,14,30,65.0,208.0,1.2,15.0,239.0,195.53,153.63
2016,12,7,14,45,315.0,165.0,1.05,15.5,300.0,197.06,144.51
2016,12,7,15,0,565.0,122.0,0.9,16.0,361.0,176.85,116.29
2016,12,7,15,15,530.0,118.0,0.75,15.5,324.5,138.27,88.47
2016,12,7,15,30,495.0,114.0,0.6,15.0,288.0,103.11,68.77
2016,12,7,15,45,466.0,101.5,0.45,15.0,248.5,72.35,58.7
2016,12,7,16,0,437.0,89.0,0.3,15.0,209.0,64.68,52.0
2016,12,7,16,15,391.0,76.0,0.45,14.0,168.0,56.3,44.64
2016,12,7,16,30,345.0,63.0,0.6,13.0,127.0,47.61,36.75
2016,12,7,16,45,268.5,48.0,0.8,12.5,89.0,36.92,26.77
2016,12,7,17,0,192.0,33.0,1.0,12.0,51.0,25.83,15.48
2016,12,7,17,15,96.0,16.5,1.2,11.5,25.5,13.04,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.67,0.0
2016,12,8,7,45,5.5,25.0,6.95,2.0,25.5,27.92,13.89
2016,12,8,8,0,11.0,43.0,7.1,2.0,44.0,50.47,37.69
2016,12,8,8,15,25.0,63.0,7.2,2.0,68.0,84.24,68.51
2016,12,8,8,30,39.0,83.0,7.3,2.0,92.0,113.38,95.24
2016,12,8,8,45,54.5,102.0,7.45,2.5,117.0,142.14,121.18
2016,12,8,9,0,70.0,121.0,7.6,3.0,142.0,171.22,147.0
2016,12,8,9,15,97.0,140.5,7.6,3.0,175.0,216.56,187.03
2016,12,8,9,30,124.0,160.0,7.6,3.0,208.0,253.82,219.6
2016,12,8,9,45,62.0,148.0,7.6,3.0,172.0,190.4,163.08
2016,12,8,10,0,0.0,136.0,7.6,3.0,136.0,130.49,109.18
2016,12,8,10,15,18.0,169.5,7.55,3.0,178.5,175.37,148.37
2016,12,8,10,30,36.0,203.0,7.5,3.0,221.0,227.67,193.44
2016,12,8,10,45,34.5,211.5,7.45,3.0,229.5,233.25,197.74
2016,12,8,11,0,33.0,220.0,7.4,3.0,238.0,238.72,202.0
2016,12,8,11,15,46.0,236.0,7.3,3.0,262.0,260.86,220.76
2016,12,8,11,30,59.0,252.0,7.2,3.0,286.0,282.24,238.74
2016,12,8,11,45,82.5,264.0,7.1,3.0,312.5,305.03,258.02
2016,12,8,12,0,106.0,276.0,7.0,3.0,339.0,326.46,275.97
2016,12,8,12,15,192.0,273.5,6.9,3.0,388.0,371.11,314.02
2016,12,8,12,30,278.0,271.0,6.8,3.0,437.0,409.87,346.3
2016,12,8,12,45,221.5,274.0,6.75,3.0,405.5,369.75,311.57
2016,12,8,13,0,165.0,277.0,6.7,3.0,374.0,335.02,281.65
2016,12,8,13,15,151.5,270.5,6.6,3.0,358.0,314.1,263.54
2016,12,8,13,30,138.0,264.0,6.5,3.0,342.0,293.81,245.95
2016,12,8,13,45,125.0,252.5,6.45,3.0,321.5,270.24,225.67
2016,12,8,14,0,112.0,241.0,6.4,3.0,301.0,249.42,207.75
2016,12,8,14,15,70.5,215.5,6.35,3.0,252.5,209.11,174.09
2016,12,8,14,30,29.0,190.0,6.3,3.0,204.0,172.87,144.31
2016,12,8,14,45,75.5,187.0,6.25,3.5,219.5,175.2,144.23
2016,12,8,15,0,122.0,184.0,6.2,4.0,235.0,168.46,136.07
2016,12,8,15,15,115.0,167.5,6.0,3.5,212.0,145.42,117.31
2016,12,8,15,30,108.0,151.0,5.8,3.0,189.0,123.07,100.24
2016,12,8,15,45,102.5,131.0,5.65,3.0,163.5,101.61,88.58
2016,12,8,16,0,97.0,111.0,5.5,3.0,138.0,87.52,75.59
2016,12,8,16,15,85.0,91.0,5.15,2.5,111.5,72.98,62.08
2016,12,8,16,30,73.0,71.0,4.8,2.0,85.0,58.0,47.91
2016,12,8,16,45,52.5,51.5,4.45,2.0,60.0,42.91,33.35
2016,12,8,17,0,32.0,32.0,4.1,2.0,35.0,28.34,18.36
2016,12,8,17,15,16.0,16.0,3.85,1.5,17.5,14.61,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,75.0,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,150.0,12.0,2.6,-2.0,16.0,71.26,0.0
2016,12,9,7,45,305.5,24.0,2.85,-1.5,54.0,182.8,117.02
2016,12,9,8,0,461.0,36.0,3.1,-1.0,92.0,282.7,234.39
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,347.0,296.4
2016,12,9,8,30,631.0,51.0,3.3,0.0,186.0,414.88,358.34
2016,12,9,8,45,339.5,84.0,3.45,0.5,159.0,303.82,264.5
2016,12,9,9,0,48.0,117.0,3.6,1.0,132.0,153.58,131.36
2016,12,9,9,15,50.5,135.5,3.45,1.5,153.0,174.21,149.37
2016,12,9,9,30,53.0,154.0,3.3,2.0,174.0,194.57,166.49
2016,12,9,9,45,30.0,155.0,3.2,2.5,167.0,178.42,151.42
2016,12,9,10,0,7.0,156.0,3.1,3.0,160.0,155.8,130.83
2016,12,9,10,15,9.0,167.0,2.95,3.5,172.0,167.07,140.03
2016,12,9,10,30,11.0,178.0,2.8,4.0,184.0,178.33,149.05
2016,12,9,10,45,78.0,214.0,2.65,4.5,256.5,263.89,221.75
2016,12,9,11,0,145.0,250.0,2.5,5.0,329.0,348.59,291.26
2016,12,9,11,15,143.5,259.5,2.3,5.0,340.0,352.87,293.45
2016,12,9,11,30,142.0,269.0,2.1,5.0,351.0,356.5,295.46
2016,12,9,11,45,169.5,273.5,1.95,5.5,372.5,371.99,307.01
2016,12,9,12,0,197.0,278.0,1.8,6.0,394.0,385.91,316.97
2016,12,9,12,15,244.5,273.0,1.65,6.0,418.0,400.19,327.8
2016,12,9,12,30,292.0,268.0,1.5,6.0,442.0,414.62,338.28
2016,12,9,12,45,410.0,234.5,1.4,6.5,476.5,431.7,350.42
2016,12,9,13,0,528.0,201.0,1.3,7.0,511.0,443.26,357.05
2016,12,9,13,15,353.0,232.0,1.2,7.0,437.5,370.53,298.15
2016,12,9,13,30,178.0,263.0,1.1,7.0,364.0,309.43,249.63
2016,12,9,13,45,154.0,253.0,1.05,7.5,338.0,281.51,226.67
2016,12,9,14,0,130.0,243.0,1.0,8.0,312.0,255.27,204.98
2016,12,9,14,15,87.0,221.0,1.0,8.0,266.0,218.29,175.7
2016,12,9,14,30,44.0,199.0,1.0,8.0,220.0,183.61,148.58
2016,12,9,14,45,94.0,191.5,1.0,8.0,232.5,182.26,145.57
2016,12,9,15,0,144.0,184.0,1.0,8.0,245.0,171.79,134.63
2016,12,9,15,15,137.5,167.5,1.05,7.5,221.0,147.7,115.72
2016,12,9,15,30,131.0,151.0,1.1,7.0,197.0,124.23,98.59
